Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-10 00:01:38;0,248;0,855;0,055;0,290;1,300;222,90;49,90;3769,865;1419,143;'01_03_14_08_b5_00_0d_01_f3_00_f8_00_37_01_22_03_57_00_39_86_09_00_15_a7_87_;0
2024-04-10 00:02:39;0,251;0,861;0,057;0,294;1,300;224,00;49,90;3769,869;1431,978;'01_03_14_08_c0_00_0d_01_f3_00_fb_00_39_01_26_03_5d_00_39_86_0d_00_15_d9_aa_;0
2024-04-10 00:03:40;0,233;0,867;0,046;0,275;1,200;223,80;49,90;3769,873;1423,914;'01_03_14_08_be_00_0c_01_f3_00_e9_00_2e_01_13_03_63_00_39_86_11_00_15_ba_2a_;0
2024-04-10 00:04:41;0,233;0,868;0,045;0,274;1,200;223,50;50,00;3769,878;1438,769;'01_03_14_08_bb_00_0c_01_f4_00_e9_00_2d_01_12_03_64_00_39_86_16_00_15_f4_31_;0
2024-04-10 00:05:42;0,230;0,860;0,044;0,272;1,200;222,80;49,90;3769,882;1414,261;'01_03_14_08_b4_00_0c_01_f3_00_e6_00_2c_01_10_03_5c_00_39_86_1a_00_15_94_75_;0
2024-04-10 00:06:43;0,247;0,923;0,053;0,288;1,200;223,00;49,90;3769,886;1378,444;'01_03_14_08_b6_00_0c_01_f3_00_f7_00_35_01_20_03_9b_00_39_86_1e_00_15_08_8c_;0
2024-04-10 00:07:45;0,244;0,909;0,052;0,286;1,200;223,50;49,90;3769,890;1411,250;'01_03_14_08_bb_00_0c_01_f3_00_f4_00_34_01_1e_03_8d_00_39_86_22_00_15_88_b2_;0
2024-04-10 00:08:51;0,248;0,855;0,055;0,290;1,300;223,10;50,00;3769,894;1419,508;'01_03_14_08_b7_00_0d_01_f4_00_f8_00_37_01_22_03_57_00_39_86_26_00_15_a8_f4_;0
2024-04-10 00:09:53;0,246;0,918;0,053;0,288;1,200;223,20;50,00;3769,899;1436,456;'01_03_14_08_b8_00_0c_01_f4_00_f6_00_35_01_20_03_96_00_39_86_2b_00_15_eb_28_;0
2024-04-10 00:10:54;0,248;0,858;0,055;0,290;1,300;222,30;50,00;3769,903;1409,684;'01_03_14_08_af_00_0d_01_f4_00_f8_00_37_01_22_03_5a_00_39_86_2f_00_15_82_94_;0
2024-04-10 00:11:56;0,231;0,866;0,043;0,272;1,200;222,10;50,00;3769,907;1433,303;'01_03_14_08_ad_00_0c_01_f4_00_e7_00_2b_01_10_03_62_00_39_86_33_00_15_de_d7_;0
2024-04-10 00:12:57;0,234;0,875;0,055;0,276;1,200;222,80;50,00;3769,911;1398,613;'01_03_14_08_b4_00_0c_01_f4_00_ea_00_37_01_14_03_6b_00_39_86_37_00_15_57_55_;0
2024-04-10 00:14:01;0,219;0,893;0,046;0,259;1,100;222,80;49,90;3769,915;1427,321;'01_03_14_08_b4_00_0b_01_f3_00_db_00_2e_01_03_03_7d_00_39_86_3b_00_15_c7_79_;0
2024-04-10 00:15:05;0,233;0,871;0,055;0,275;1,200;222,70;50,00;3769,919;1412,112;'01_03_14_08_b3_00_0c_01_f4_00_e9_00_37_01_13_03_67_00_39_86_3f_00_15_8c_10_;0
2024-04-10 00:16:06;0,219;0,893;0,045;0,259;1,100;222,80;50,00;3769,923;1380,134;'01_03_14_08_b4_00_0b_01_f4_00_db_00_2d_01_03_03_7d_00_39_86_43_00_15_0f_26_;0
2024-04-10 00:17:07;0,044;0,979;0,025;0,058;0,200;224,70;50,00;3769,924;1439,714;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_39_86_44_00_15_f7_e2_;0
2024-04-10 00:19:01;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3769,925;1431,584;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_86_45_00_15_d8_20_;0
2024-04-10 00:20:02;0,044;0,979;0,025;0,058;0,200;224,70;50,00;3769,926;1398,306;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_39_86_46_00_15_56_22_;0
2024-04-10 00:21:03;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3769,927;1434,474;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_86_47_00_15_e3_6a_;0
2024-04-10 00:22:05;0,044;0,980;0,024;0,057;0,200;224,40;50,00;3769,928;1381,737;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_39_86_48_00_15_15_69_;0
2024-04-10 00:23:07;0,043;0,956;0,023;0,057;0,200;224,70;50,00;3769,928;1409,976;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_39_86_48_00_15_83_b8_;0
2024-04-10 00:24:14;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3769,929;1403,724;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_86_49_00_15_6b_4c_;0
2024-04-10 00:25:15;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3769,930;1413,853;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_86_4a_00_15_92_dd_;0
2024-04-10 00:26:17;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3769,931;1399,720;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_86_4b_00_15_5b_a8_;0
2024-04-10 00:27:21;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3769,932;1439,594;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_86_4c_00_15_f7_6a_;0
2024-04-10 00:28:19;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3769,932;1432,150;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_86_4c_00_15_da_56_;0
2024-04-10 00:29:20;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3769,933;1388,145;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_86_4d_00_15_2e_71_;0
2024-04-10 00:30:22;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3769,934;1391,317;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_86_4e_00_15_3a_d5_;0
2024-04-10 00:31:28;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3769,935;1390,294;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_86_4f_00_15_36_d6_;0
2024-04-10 00:32:31;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3769,935;1418,496;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_86_4f_00_15_a5_00_;0
2024-04-10 00:33:32;0,044;0,979;0,024;0,057;0,200;224,50;50,00;3769,936;1433,170;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_39_86_50_00_15_de_52_;0
2024-04-10 00:34:33;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3769,937;1394,092;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_39_86_51_00_15_45_ac_;0
2024-04-10 00:35:40;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3769,938;1384,542;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_86_52_00_15_20_5e_;0
2024-04-10 00:36:41;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3769,938;1415,020;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_86_52_00_15_97_6c_;0
2024-04-10 00:37:43;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3769,939;1412,116;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_86_53_00_15_8c_14_;0
2024-04-10 00:38:45;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3769,940;1411,233;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_86_54_00_15_88_a1_;0
2024-04-10 00:39:46;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3769,941;1401,577;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_86_55_00_15_62_e9_;0
2024-04-10 00:40:47;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3769,941;1440,352;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_55_00_15_fa_60_;0
2024-04-10 00:41:48;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3769,942;1439,148;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_86_56_00_15_f5_ac_;0
2024-04-10 00:42:55;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3769,943;1434,000;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_86_57_00_15_e1_90_;0
2024-04-10 00:43:57;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3769,944;1438,506;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_86_58_00_15_f3_2a_;0
2024-04-10 00:44:58;0,056;0,827;0,021;0,072;0,300;225,60;50,00;3769,945;1399,851;'01_03_14_08_d0_00_03_01_f4_00_38_00_15_00_48_03_3b_00_39_86_59_00_15_5c_2b_;0
2024-04-10 00:46:00;0,058;0,855;0,021;0,075;0,300;226,10;50,00;3769,946;1433,427;'01_03_14_08_d5_00_03_01_f4_00_3a_00_15_00_4b_03_57_00_39_86_5a_00_15_df_53_;0
2024-04-10 00:47:06;0,055;0,809;0,020;0,071;0,300;226,50;50,00;3769,947;1393,012;'01_03_14_08_d9_00_03_01_f4_00_37_00_14_00_47_03_29_00_39_86_5b_00_15_41_74_;0
2024-04-10 00:48:08;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3769,948;1385,999;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_39_86_5c_00_15_26_0f_;0
2024-04-10 00:49:10;0,056;0,827;0,021;0,072;0,300;225,50;49,90;3769,949;1427,774;'01_03_14_08_cf_00_03_01_f3_00_38_00_15_00_48_03_3b_00_39_86_5d_00_15_c9_3e_;0
2024-04-10 00:50:11;0,055;0,812;0,021;0,071;0,300;225,70;50,00;3769,950;1434,344;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_47_03_2c_00_39_86_5e_00_15_e2_e8_;0
2024-04-10 00:51:12;0,056;0,824;0,021;0,072;0,300;226,40;50,00;3769,950;1391,755;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_86_5e_00_15_3c_8b_;0
2024-04-10 00:52:19;0,055;0,811;0,021;0,070;0,300;225,80;50,00;3769,952;1424,432;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_46_03_2b_00_39_86_60_00_15_bc_30_;0
2024-04-10 00:53:20;0,056;0,825;0,021;0,071;0,300;226,10;50,00;3769,952;1385,178;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_47_03_39_00_39_86_60_00_15_22_da_;0
2024-04-10 00:54:22;0,056;0,827;0,020;0,071;0,300;225,60;49,90;3769,953;1433,576;'01_03_14_08_d0_00_03_01_f3_00_38_00_14_00_47_03_3b_00_39_86_61_00_15_df_e8_;0
2024-04-10 00:55:23;0,056;0,825;0,021;0,072;0,300;226,20;49,90;3769,954;1425,836;'01_03_14_08_d6_00_03_01_f3_00_38_00_15_00_48_03_39_00_39_86_62_00_15_c1_ac_;0
2024-04-10 00:56:25;0,055;0,807;0,022;0,071;0,300;227,00;50,00;3769,955;1413,557;'01_03_14_08_de_00_03_01_f4_00_37_00_16_00_47_03_27_00_39_86_63_00_15_91_b5_;0
2024-04-10 00:57:31;0,056;0,819;0,022;0,072;0,300;227,90;50,00;3769,956;1421,587;'01_03_14_08_e7_00_03_01_f4_00_38_00_16_00_48_03_33_00_39_86_64_00_15_b1_13_;0
2024-04-10 00:58:33;0,056;0,820;0,022;0,073;0,300;227,50;49,90;3769,957;1387,953;'01_03_14_08_e3_00_03_01_f3_00_38_00_16_00_49_03_34_00_39_86_65_00_15_2d_b1_;0
2024-04-10 00:59:35;0,055;0,805;0,022;0,071;0,300;227,70;50,00;3769,958;1395,541;'01_03_14_08_e5_00_03_01_f4_00_37_00_16_00_47_03_25_00_39_86_66_00_15_4b_55_;0
2024-04-10 01:00:36;0,056;0,821;0,022;0,072;0,300;227,30;49,90;3769,959;1435,801;'01_03_14_08_e1_00_03_01_f3_00_38_00_16_00_48_03_35_00_39_86_67_00_15_e8_99_;0
2024-04-10 01:01:42;0,055;0,806;0,022;0,071;0,300;227,20;49,90;3769,960;1413,720;'01_03_14_08_e0_00_03_01_f3_00_37_00_16_00_47_03_26_00_39_86_68_00_15_92_58_;0
2024-04-10 01:02:44;0,056;0,822;0,022;0,072;0,300;227,00;50,00;3769,961;1434,953;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_48_03_36_00_39_86_69_00_15_e5_49_;0
2024-04-10 01:03:45;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3769,962;1387,088;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_86_6a_00_15_2a_50_;0
2024-04-10 01:04:47;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3769,963;1385,314;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_86_6b_00_15_23_62_;0
2024-04-10 01:05:47;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3769,964;1387,117;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_6c_00_15_2a_6d_;0
2024-04-10 01:06:54;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3769,965;1394,257;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_6d_00_15_46_51_;0
2024-04-10 01:07:56;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3769,965;1409,012;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_86_6d_00_15_7f_f4_;0
2024-04-10 01:08:57;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3769,966;1383,922;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_86_6e_00_15_1d_f2_;0
2024-04-10 01:09:58;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3769,967;1438,743;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_86_6f_00_15_f4_17_;0
2024-04-10 01:11:00;0,043;0,946;0,026;0,059;0,200;227,20;50,00;3769,968;1438,154;'01_03_14_08_e0_00_02_01_f4_00_2b_00_1a_00_3b_03_b2_00_39_86_70_00_15_f1_ca_;0
2024-04-10 01:12:01;0,044;0,968;0,027;0,059;0,200;227,10;49,90;3769,968;1407,653;'01_03_14_08_df_00_02_01_f3_00_2c_00_1b_00_3b_03_c8_00_39_86_70_00_15_7a_a5_;0
2024-04-10 01:13:07;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3769,969;1425,557;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_86_71_00_15_c0_95_;0
2024-04-10 01:14:09;0,044;0,970;0,026;0,060;0,200;226,60;49,90;3769,970;1382,053;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_39_86_72_00_15_16_a5_;0
2024-04-10 01:15:10;0,044;0,969;0,027;0,059;0,200;227,00;49,90;3769,971;1419,161;'01_03_14_08_de_00_02_01_f3_00_2c_00_1b_00_3b_03_c9_00_39_86_73_00_15_a7_99_;0
2024-04-10 01:16:11;0,043;0,947;0,026;0,059;0,200;226,80;50,00;3769,972;1440,926;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3b_03_b3_00_39_86_74_00_15_fc_9e_;0
2024-04-10 01:17:13;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3769,972;1384,102;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_86_74_00_15_1e_a6_;0
2024-04-10 01:19:04;0,044;0,964;0,028;0,059;0,200;228,10;50,00;3769,974;1428,574;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1c_00_3b_03_c4_00_39_86_76_00_15_cc_5e_;0
2024-04-10 01:20:05;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3769,974;1441,143;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_86_76_00_15_fd_77_;0
2024-04-10 01:21:06;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3769,975;1411,719;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_86_77_00_15_8a_87_;0
2024-04-10 01:22:07;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3769,976;1433,373;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_78_00_15_df_1d_;0
2024-04-10 01:23:08;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3769,977;1377,877;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_79_00_15_06_55_;0
2024-04-10 01:24:10;0,044;0,968;0,026;0,060;0,200;227,20;49,90;3769,977;1413,242;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3c_03_c8_00_39_86_79_00_15_90_7a_;0
2024-04-10 01:25:12;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3769,978;1376,584;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_86_7a_00_15_01_48_;0
2024-04-10 01:26:18;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3769,979;1378,257;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_86_7b_00_15_07_d1_;0
2024-04-10 01:27:19;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3769,980;1400,569;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_86_7c_00_15_5e_f9_;0
2024-04-10 01:28:20;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3769,981;1418,132;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_86_7d_00_15_a3_94_;0
2024-04-10 01:29:27;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3769,981;1418,132;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_86_7d_00_15_a3_94_;0
2024-04-10 01:30:29;0,044;0,973;0,026;0,059;0,200;226,00;49,90;3769,982;1436,863;'01_03_14_08_d4_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_39_86_7e_00_15_ec_bf_;0
2024-04-10 01:31:31;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3769,983;1393,441;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_86_7f_00_15_43_21_;0
2024-04-10 01:32:34;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3769,984;1439,665;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_39_86_80_00_15_f7_b1_;0
2024-04-10 01:33:33;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3769,984;1396,752;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_86_80_00_15_50_10_;0
2024-04-10 01:34:35;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3769,985;1403,048;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_86_81_00_15_68_a8_;0
2024-04-10 01:35:36;0,044;0,967;0,027;0,060;0,200;227,30;50,00;3769,986;1400,969;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_86_82_00_15_60_89_;0
2024-04-10 01:36:37;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3769,987;1436,142;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_86_83_00_15_e9_ee_;0
2024-04-10 01:37:44;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3769,988;1407,668;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_86_84_00_15_7a_b4_;0
2024-04-10 01:38:45;0,045;0,987;0,027;0,060;0,200;227,80;50,00;3769,988;1436,348;'01_03_14_08_e6_00_02_01_f4_00_2d_00_1b_00_3c_03_db_00_39_86_84_00_15_ea_bc_;0
2024-04-10 01:39:47;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3769,989;1394,684;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_86_85_00_15_47_fc_;0
2024-04-10 01:40:48;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3769,990;1441,479;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_86_86_00_15_fe_c7_;0
2024-04-10 01:41:49;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3769,991;1394,996;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_86_87_00_15_49_34_;0
2024-04-10 01:42:50;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3769,991;1437,485;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_87_00_15_ef_2d_;0
2024-04-10 01:43:52;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3769,992;1431,103;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_86_88_00_15_d6_3f_;0
2024-04-10 01:44:59;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3769,993;1403,919;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_86_89_00_15_6c_0f_;0
2024-04-10 01:46:00;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3769,994;1416,990;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_86_8a_00_15_9f_1e_;0
2024-04-10 01:47:02;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3769,994;1400,303;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_86_8a_00_15_5d_ef_;0
2024-04-10 01:48:03;0,043;0,951;0,024;0,058;0,200;225,90;50,00;3769,995;1431,635;'01_03_14_08_d3_00_02_01_f4_00_2b_00_18_00_3a_03_b7_00_39_86_8b_00_15_d8_53_;0
2024-04-10 01:49:10;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3769,996;1390,838;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_86_8c_00_15_38_f6_;0
2024-04-10 01:50:11;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3769,997;1437,506;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_86_8d_00_15_ef_42_;0
2024-04-10 01:51:12;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3769,998;1380,798;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_86_8e_00_15_11_be_;0
2024-04-10 01:52:14;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3769,998;1433,311;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_86_8e_00_15_de_df_;0
2024-04-10 01:53:15;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3769,999;1390,410;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_86_8f_00_15_37_4a_;0
2024-04-10 01:54:16;0,043;0,946;0,027;0,059;0,200;227,10;49,90;3770,000;1420,243;'01_03_14_08_df_00_02_01_f3_00_2b_00_1b_00_3b_03_b2_00_39_86_90_00_15_ab_d3_;0
2024-04-10 01:55:18;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3770,001;1438,512;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_86_91_00_15_f3_30_;0
2024-04-10 01:56:25;0,044;0,969;0,025;0,060;0,200;227,00;50,00;3770,001;1404,197;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3c_03_c9_00_39_86_91_00_15_6d_25_;0
2024-04-10 01:57:27;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3770,002;1393,536;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_86_92_00_15_43_80_;0
2024-04-10 01:58:28;0,044;0,968;0,027;0,059;0,200;227,20;50,00;3770,003;1430,592;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_39_86_93_00_15_d4_40_;0
2024-04-10 01:59:30;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3770,004;1380,372;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_86_94_00_15_10_14_;0
2024-04-10 02:00:37;0,043;0,950;0,026;0,058;0,200;226,20;49,90;3770,004;1407,267;'01_03_14_08_d6_00_02_01_f3_00_2b_00_1a_00_3a_03_b6_00_39_86_94_00_15_79_23_;0
2024-04-10 02:01:38;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3770,005;1393,298;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_86_95_00_15_42_92_;0
2024-04-10 02:02:40;0,044;0,967;0,027;0,060;0,200;227,30;49,90;3770,006;1402,767;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_39_86_96_00_15_67_8f_;0
2024-04-10 02:03:41;0,044;0,965;0,027;0,060;0,200;227,80;49,90;3770,007;1417,467;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_86_97_00_15_a0_fb_;0
2024-04-10 02:04:42;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3770,008;1398,371;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_98_00_15_56_63_;0
2024-04-10 02:05:49;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3770,008;1401,904;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_39_86_98_00_15_64_30_;0
2024-04-10 02:06:50;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3770,009;1428,610;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_86_99_00_15_cc_82_;0
2024-04-10 02:07:52;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3770,010;1391,746;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_86_9a_00_15_3c_82_;0
2024-04-10 02:08:53;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3770,011;1427,702;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_86_9b_00_15_c8_f6_;0
2024-04-10 02:09:55;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3770,011;1406,798;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_86_9b_00_15_77_4e_;0
2024-04-10 02:10:59;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3770,012;1414,715;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_86_9c_00_15_96_3b_;0
2024-04-10 02:12:02;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3770,013;1386,743;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_86_9d_00_15_28_f7_;0
2024-04-10 02:13:04;0,044;0,963;0,027;0,061;0,200;228,30;50,00;3770,014;1405,638;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3d_03_c3_00_39_86_9e_00_15_72_c6_;0
2024-04-10 02:14:05;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3770,015;1380,735;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_86_9f_00_15_11_7f_;0
2024-04-10 02:15:06;0,044;0,967;0,027;0,060;0,200;227,40;50,00;3770,015;1422,539;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_86_9f_00_15_b4_cb_;0
2024-04-10 02:16:08;0,044;0,965;0,027;0,060;0,200;227,90;49,90;3770,016;1387,721;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_86_a0_00_15_2c_c9_;0
2024-04-10 02:17:14;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3770,017;1392,674;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_86_a1_00_15_40_22_;0
2024-04-10 02:19:07;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3770,018;1382,651;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_86_a2_00_15_18_fb_;0
2024-04-10 02:20:08;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3770,019;1395,003;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_86_a3_00_15_49_3b_;0
2024-04-10 02:21:10;0,044;0,960;0,028;0,061;0,200;229,10;50,00;3770,020;1400,093;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_86_a4_00_15_5d_1d_;0
2024-04-10 02:22:11;0,044;0,960;0,028;0,060;0,200;229,10;50,00;3770,021;1376,589;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_86_a5_00_15_01_4d_;0
2024-04-10 02:23:12;0,044;0,961;0,028;0,060;0,200;228,70;50,00;3770,021;1426,975;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_86_a5_00_15_c6_1f_;0
2024-04-10 02:24:19;0,044;0,964;0,027;0,060;0,200;228,00;49,90;3770,022;1411,869;'01_03_14_08_e8_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_86_a6_00_15_8b_1d_;0
2024-04-10 02:25:20;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3770,023;1434,727;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_86_a7_00_15_e4_67_;0
2024-04-10 02:26:22;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3770,024;1417,393;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_86_a8_00_15_a0_b1_;0
2024-04-10 02:27:23;0,044;0,967;0,027;0,060;0,200;227,40;49,90;3770,024;1393,159;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_39_86_a8_00_15_42_07_;0
2024-04-10 02:28:25;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3770,025;1419,540;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_86_a9_00_15_a9_14_;0
2024-04-10 02:29:31;0,044;0,965;0,027;0,060;0,200;227,90;49,90;3770,026;1379,531;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_86_aa_00_15_0c_cb_;0
2024-04-10 02:30:33;0,044;0,963;0,028;0,061;0,200;228,40;50,00;3770,027;1428,936;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1c_00_3d_03_c3_00_39_86_ab_00_15_cd_c8_;0
2024-04-10 02:31:35;0,044;0,961;0,028;0,061;0,200;228,80;50,00;3770,028;1411,163;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_86_ac_00_15_88_5b_;0
2024-04-10 02:32:36;0,045;0,985;0,028;0,061;0,200;228,40;50,00;3770,028;1426,761;'01_03_14_08_ec_00_02_01_f4_00_2d_00_1c_00_3d_03_d9_00_39_86_ac_00_15_c5_49_;0
2024-04-10 02:33:38;0,044;0,967;0,027;0,060;0,200;227,30;50,00;3770,029;1397,056;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_86_ad_00_15_51_40_;0
2024-04-10 02:34:45;0,044;0,963;0,027;0,060;0,200;228,30;49,90;3770,030;1390,683;'01_03_14_08_eb_00_02_01_f3_00_2c_00_1b_00_3c_03_c3_00_39_86_ae_00_15_38_5b_;0
2024-04-10 02:35:46;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3770,031;1416,173;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_86_af_00_15_9b_ed_;0
2024-04-10 02:36:48;0,044;0,960;0,028;0,061;0,200;229,00;50,00;3770,031;1380,643;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_86_af_00_15_11_23_;0
2024-04-10 02:37:49;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3770,032;1384,630;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_86_b0_00_15_20_b6_;0
2024-04-10 02:38:51;0,045;0,988;0,027;0,060;0,200;227,60;50,00;3770,033;1439,178;'01_03_14_08_e4_00_02_01_f4_00_2d_00_1b_00_3c_03_dc_00_39_86_b1_00_15_f5_ca_;0
2024-04-10 02:39:57;0,045;0,985;0,027;0,060;0,200;228,20;50,00;3770,034;1391,139;'01_03_14_08_ea_00_02_01_f4_00_2d_00_1b_00_3c_03_d9_00_39_86_b2_00_15_3a_23_;0
2024-04-10 02:40:59;0,044;0,961;0,028;0,061;0,200;228,80;50,00;3770,035;1423,773;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_86_b3_00_15_b9_9d_;0
2024-04-10 02:42:00;0,044;0,964;0,027;0,059;0,200;228,00;49,90;3770,035;1424,617;'01_03_14_08_e8_00_02_01_f3_00_2c_00_1b_00_3b_03_c4_00_39_86_b3_00_15_bc_e9_;0
2024-04-10 02:43:01;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3770,036;1401,015;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_86_b4_00_15_60_b7_;0
2024-04-10 02:44:03;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3770,037;1380,190;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_86_b5_00_15_0f_5e_;0
2024-04-10 02:45:04;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3770,038;1396,438;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_86_b6_00_15_4e_d6_;0
2024-04-10 02:46:05;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3770,038;1385,298;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_86_b6_00_15_23_52_;0
2024-04-10 02:47:12;0,045;0,985;0,027;0,060;0,200;228,20;50,00;3770,039;1387,042;'01_03_14_08_ea_00_02_01_f4_00_2d_00_1b_00_3c_03_d9_00_39_86_b7_00_15_2a_22_;0
2024-04-10 02:48:14;0,043;0,942;0,026;0,059;0,200;228,10;50,00;3770,040;1405,544;'01_03_14_08_e9_00_02_01_f4_00_2b_00_1a_00_3b_03_ae_00_39_86_b8_00_15_72_68_;0
2024-04-10 02:49:15;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3770,041;1429,341;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_86_b9_00_15_cf_5d_;0
2024-04-10 02:50:16;0,044;0,964;0,027;0,059;0,200;228,00;49,90;3770,041;1416,427;'01_03_14_08_e8_00_02_01_f3_00_2c_00_1b_00_3b_03_c4_00_39_86_b9_00_15_9c_eb_;0
2024-04-10 02:51:18;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3770,042;1391,521;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_86_ba_00_15_3b_a1_;0
2024-04-10 02:52:20;0,045;0,984;0,028;0,061;0,200;228,50;50,00;3770,043;1398,897;'01_03_14_08_ed_00_02_01_f4_00_2d_00_1c_00_3d_03_d8_00_39_86_bb_00_15_58_71_;0
2024-04-10 02:53:26;0,045;0,981;0,028;0,061;0,200;229,20;50,00;3770,044;1388,078;'01_03_14_08_f4_00_02_01_f4_00_2d_00_1c_00_3d_03_d5_00_39_86_bc_00_15_2e_2e_;0
2024-04-10 02:54:27;0,044;0,959;0,027;0,060;0,200;229,20;50,00;3770,045;1417,357;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1b_00_3c_03_bf_00_39_86_bd_00_15_a0_8d_;0
2024-04-10 02:55:29;0,045;0,979;0,029;0,061;0,200;229,70;50,00;3770,045;1389,503;'01_03_14_08_f9_00_02_01_f4_00_2d_00_1d_00_3d_03_d3_00_39_86_bd_00_15_33_bf_;0
2024-04-10 02:56:31;0,044;0,962;0,028;0,061;0,200;228,60;50,00;3770,046;1422,708;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1c_00_3d_03_c2_00_39_86_be_00_15_b5_74_;0
2024-04-10 02:57:32;0,044;0,961;0,028;0,061;0,200;228,80;50,00;3770,047;1407,390;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_86_bf_00_15_79_9e_;0
2024-04-10 02:58:38;0,044;0,959;0,028;0,061;0,200;229,30;50,00;3770,048;1383,053;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_86_c0_00_15_1a_8d_;0
2024-04-10 02:59:40;0,044;0,961;0,028;0,060;0,200;228,80;50,00;3770,048;1394,134;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_86_c0_00_15_45_d6_;0
2024-04-10 03:00:44;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3770,049;1408,448;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_86_c1_00_15_7d_c0_;0
2024-04-10 03:01:42;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3770,050;1395,596;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_c2_00_15_4b_8c_;0
2024-04-10 03:02:44;0,044;0,967;0,027;0,059;0,200;227,40;49,90;3770,051;1381,867;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1b_00_3b_03_c7_00_39_86_c3_00_15_15_eb_;0
2024-04-10 03:03:51;0,044;0,968;0,027;0,059;0,200;227,20;49,90;3770,051;1413,971;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1b_00_3b_03_c8_00_39_86_c3_00_15_93_53_;0
2024-04-10 03:04:52;0,044;0,967;0,027;0,059;0,200;227,50;50,00;3770,052;1433,300;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_39_86_c4_00_15_de_d4_;0
2024-04-10 03:05:53;0,044;0,967;0,027;0,060;0,200;227,30;50,00;3770,053;1429,660;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_86_c5_00_15_d0_9c_;0
2024-04-10 03:06:55;0,044;0,968;0,026;0,060;0,200;227,20;49,90;3770,054;1417,630;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3c_03_c8_00_39_86_c6_00_15_a1_9e_;0
2024-04-10 03:07:57;0,045;0,987;0,027;0,060;0,200;227,80;50,00;3770,055;1383,272;'01_03_14_08_e6_00_02_01_f4_00_2d_00_1b_00_3c_03_db_00_39_86_c7_00_15_1b_68_;0
2024-04-10 03:08:58;0,044;0,962;0,028;0,060;0,200;228,50;49,90;3770,055;1403,515;'01_03_14_08_ed_00_02_01_f3_00_2c_00_1c_00_3c_03_c2_00_39_86_c7_00_15_6a_7b_;0
2024-04-10 03:09:58;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3770,056;1430,650;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_86_c8_00_15_d4_7a_;0
2024-04-10 03:11:00;0,043;0,946;0,026;0,058;0,200;227,20;50,00;3770,057;1387,967;'01_03_14_08_e0_00_02_01_f4_00_2b_00_1a_00_3a_03_b2_00_39_86_c9_00_15_2d_bf_;0
2024-04-10 03:12:06;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3770,058;1406,394;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_86_ca_00_15_75_ba_;0
2024-04-10 03:13:07;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3770,058;1406,394;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_86_ca_00_15_75_ba_;0
2024-04-10 03:14:09;0,044;0,962;0,028;0,060;0,200;228,60;49,90;3770,059;1437,244;'01_03_14_08_ee_00_02_01_f3_00_2c_00_1c_00_3c_03_c2_00_39_86_cb_00_15_ee_3c_;0
2024-04-10 03:15:11;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3770,060;1385,042;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_86_cc_00_15_22_52_;0
2024-04-10 03:16:12;0,043;0,945;0,027;0,059;0,200;227,50;50,00;3770,061;1380,950;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1b_00_3b_03_b1_00_39_86_cd_00_15_12_56_;0
2024-04-10 03:17:20;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3770,062;1408,839;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_86_ce_00_15_7f_47_;0
2024-04-10 03:19:10;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3770,063;1399,766;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_86_cf_00_15_5b_d6_;0
2024-04-10 03:20:12;0,043;0,948;0,026;0,058;0,200;226,70;50,00;3770,064;1405,785;'01_03_14_08_db_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_86_d0_00_15_73_59_;0
2024-04-10 03:21:15;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3770,064;1400,645;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_86_d0_00_15_5f_45_;0
2024-04-10 03:22:16;0,043;0,944;0,027;0,059;0,200;227,70;50,00;3770,065;1395,672;'01_03_14_08_e5_00_02_01_f4_00_2b_00_1b_00_3b_03_b0_00_39_86_d1_00_15_4b_d8_;0
2024-04-10 03:23:17;0,043;0,945;0,026;0,058;0,200;227,40;50,00;3770,066;1382,144;'01_03_14_08_e2_00_02_01_f4_00_2b_00_1a_00_3a_03_b1_00_39_86_d2_00_15_17_00_;0
2024-04-10 03:24:18;0,043;0,944;0,027;0,059;0,200;227,70;50,00;3770,067;1436,184;'01_03_14_08_e5_00_02_01_f4_00_2b_00_1b_00_3b_03_b0_00_39_86_d3_00_15_ea_18_;0
2024-04-10 03:25:24;0,043;0,949;0,026;0,058;0,200;226,50;49,90;3770,067;1420,579;'01_03_14_08_d9_00_02_01_f3_00_2b_00_1a_00_3a_03_b5_00_39_86_d3_00_15_ad_23_;0
2024-04-10 03:26:26;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3770,068;1440,033;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_86_d4_00_15_f9_21_;0
2024-04-10 03:27:28;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3770,069;1380,965;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_86_d5_00_15_12_65_;0
2024-04-10 03:28:29;0,044;0,965;0,027;0,059;0,200;227,90;50,00;3770,070;1420,321;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_39_86_d6_00_15_ac_21_;0
2024-04-10 03:29:36;0,044;0,965;0,027;0,059;0,200;227,90;50,00;3770,071;1441,249;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_39_86_d7_00_15_fd_e1_;0
2024-04-10 03:30:38;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3770,071;1406,053;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_86_d7_00_15_74_65_;0
2024-04-10 03:31:40;0,045;0,987;0,027;0,060;0,200;227,90;50,00;3770,072;1382,226;'01_03_14_08_e7_00_02_01_f4_00_2d_00_1b_00_3c_03_db_00_39_86_d8_00_15_17_52_;0
2024-04-10 03:32:42;0,044;0,965;0,027;0,060;0,200;227,80;49,90;3770,073;1425,644;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_86_d9_00_15_c0_ec_;0
2024-04-10 03:33:48;0,044;0,967;0,026;0,059;0,200;227,30;49,90;3770,074;1410,196;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_39_86_da_00_15_84_94_;0
2024-04-10 03:34:49;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3770,074;1434,906;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_86_da_00_15_e5_1a_;0
2024-04-10 03:35:50;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3770,075;1438,515;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_86_db_00_15_f3_33_;0
2024-04-10 03:36:52;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3770,076;1440,122;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_86_dc_00_15_f9_7a_;0
2024-04-10 03:37:53;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3770,077;1390,099;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_86_dd_00_15_36_13_;0
2024-04-10 03:38:54;0,043;0,950;0,026;0,058;0,200;226,10;50,00;3770,077;1420,211;'01_03_14_08_d5_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_39_86_dd_00_15_ab_b3_;0
2024-04-10 03:39:56;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3770,078;1418,288;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_86_de_00_15_a4_30_;0
2024-04-10 03:41:03;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3770,079;1384,506;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_86_df_00_15_20_3a_;0
2024-04-10 03:42:04;0,044;0,967;0,027;0,059;0,200;227,30;49,90;3770,080;1417,317;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1b_00_3b_03_c7_00_39_86_e0_00_15_a0_65_;0
2024-04-10 03:43:06;0,044;0,967;0,027;0,059;0,200;227,40;50,00;3770,081;1438,435;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_39_86_e1_00_15_f2_e3_;0
2024-04-10 03:44:08;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3770,081;1423,942;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_e1_00_15_ba_46_;0
2024-04-10 03:45:17;0,044;0,966;0,027;0,060;0,200;227,70;49,90;3770,082;1427,045;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_39_86_e2_00_15_c6_65_;0
2024-04-10 03:46:19;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3770,083;1381,275;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_86_e3_00_15_13_9b_;0
2024-04-10 03:47:20;0,044;0,964;0,027;0,060;0,200;228,20;49,90;3770,084;1397,425;'01_03_14_08_ea_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_86_e4_00_15_52_b1_;0
2024-04-10 03:48:27;0,045;0,992;0,026;0,059;0,200;226,70;50,00;3770,085;1405,636;'01_03_14_08_db_00_02_01_f4_00_2d_00_1a_00_3b_03_e0_00_39_86_e5_00_15_72_c4_;0
2024-04-10 03:49:28;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3770,085;1379,674;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_86_e5_00_15_0d_5a_;0
2024-04-10 03:50:29;0,044;0,964;0,027;0,059;0,200;228,10;50,00;3770,086;1431,047;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_86_e6_00_15_d6_07_;0
2024-04-10 03:51:31;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3770,087;1416,203;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_86_e7_00_15_9c_0b_;0
2024-04-10 03:52:31;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3770,088;1431,073;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_86_e8_00_15_d6_21_;0
2024-04-10 03:53:33;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3770,088;1422,264;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_86_e8_00_15_b3_b8_;0
2024-04-10 03:54:39;0,044;0,964;0,028;0,060;0,200;228,20;50,00;3770,089;1416,708;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1c_00_3c_03_c4_00_39_86_e9_00_15_9e_04_;0
2024-04-10 03:55:41;0,045;0,984;0,027;0,061;0,200;228,60;50,00;3770,090;1398,672;'01_03_14_08_ee_00_02_01_f4_00_2d_00_1b_00_3d_03_d8_00_39_86_ea_00_15_57_90_;0
2024-04-10 03:56:42;0,044;0,959;0,028;0,061;0,200;229,20;50,00;3770,091;1398,649;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_86_eb_00_15_57_79_;0
2024-04-10 03:57:44;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3770,092;1440,117;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_86_ec_00_15_f9_75_;0
2024-04-10 03:58:45;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3770,092;1385,665;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_86_ec_00_15_24_c1_;0
2024-04-10 03:59:52;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3770,093;1414,804;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_86_ed_00_15_96_94_;0
2024-04-10 04:00:54;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3770,094;1402,516;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_86_ee_00_15_66_94_;0
2024-04-10 04:01:54;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3770,095;1386,916;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_86_ef_00_15_29_a4_;0
2024-04-10 04:02:57;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3770,095;1385,545;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_86_ef_00_15_24_49_;0
2024-04-10 04:04:03;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3770,096;1384,802;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_86_f0_00_15_21_62_;0
2024-04-10 04:05:05;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3770,097;1405,090;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_86_f1_00_15_70_a2_;0
2024-04-10 04:06:07;0,044;0,961;0,027;0,059;0,200;228,80;49,90;3770,098;1417,055;'01_03_14_08_f0_00_02_01_f3_00_2c_00_1b_00_3b_03_c1_00_39_86_f2_00_15_9f_5f_;0
2024-04-10 04:07:08;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3770,098;1438,839;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_86_f2_00_15_f4_77_;0
2024-04-10 04:08:12;0,045;0,985;0,027;0,060;0,200;228,20;50,00;3770,099;1403,447;'01_03_14_08_ea_00_02_01_f4_00_2d_00_1b_00_3c_03_d9_00_39_86_f3_00_15_6a_37_;0
2024-04-10 04:09:16;0,045;0,984;0,027;0,061;0,200;228,50;50,00;3770,100;1405,906;'01_03_14_08_ed_00_02_01_f4_00_2d_00_1b_00_3d_03_d8_00_39_86_f4_00_15_73_d2_;0
2024-04-10 04:10:18;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3770,101;1394,102;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_86_f5_00_15_45_b6_;0
2024-04-10 04:11:19;0,045;0,984;0,027;0,061;0,200;228,50;49,90;3770,102;1414,416;'01_03_14_08_ed_00_02_01_f3_00_2d_00_1b_00_3d_03_d8_00_39_86_f6_00_15_95_10_;0
2024-04-10 04:12:20;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3770,102;1402,981;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_86_f6_00_15_68_65_;0
2024-04-10 04:13:22;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3770,103;1418,318;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_86_f7_00_15_a4_4e_;0
2024-04-10 04:14:24;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3770,104;1398,397;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_f8_00_15_56_7d_;0
2024-04-10 04:15:34;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3770,105;1378,237;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_86_f9_00_15_07_bd_;0
2024-04-10 04:16:40;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3770,106;1415,851;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_86_fa_00_15_9a_ab_;0
2024-04-10 04:17:42;0,043;0,954;0,025;0,057;0,200;225,20;50,00;3770,106;1431,378;'01_03_14_08_cc_00_02_01_f4_00_2b_00_19_00_39_03_ba_00_39_86_fa_00_15_d7_52_;0
2024-04-10 04:19:13;0,043;0,951;0,026;0,058;0,200;225,90;49,90;3770,107;1414,450;'01_03_14_08_d3_00_02_01_f3_00_2b_00_1a_00_3a_03_b7_00_39_86_fb_00_15_95_32_;0
2024-04-10 04:20:14;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3770,108;1424,437;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_86_fc_00_15_bc_35_;0
2024-04-10 04:21:16;0,044;0,978;0,025;0,058;0,200;224,80;50,00;3770,109;1401,298;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_39_86_fd_00_15_61_d2_;0
2024-04-10 04:22:18;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3770,110;1394,654;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_86_fe_00_15_47_de_;0
2024-04-10 04:23:19;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3770,110;1380,453;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_86_fe_00_15_10_65_;0
2024-04-10 04:24:27;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3770,111;1401,288;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_86_ff_00_15_61_c8_;0
2024-04-10 04:25:28;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3770,112;1425,379;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_87_00_00_15_bf_e3_;0
2024-04-10 04:26:29;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3770,113;1438,433;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_87_01_00_15_f2_e1_;0
2024-04-10 04:27:30;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3770,114;1414,064;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_87_02_00_15_93_b0_;0
2024-04-10 04:28:31;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3770,114;1385,268;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_87_02_00_15_23_34_;0
2024-04-10 04:29:33;0,043;0,951;0,026;0,058;0,200;226,00;50,00;3770,115;1435,465;'01_03_14_08_d4_00_02_01_f4_00_2b_00_1a_00_3a_03_b7_00_39_87_03_00_15_e7_49_;0
2024-04-10 04:30:39;0,043;0,955;0,025;0,058;0,200;225,10;50,00;3770,116;1377,818;'01_03_14_08_cb_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_39_87_04_00_15_06_1a_;0
2024-04-10 04:31:41;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3770,117;1404,564;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_87_05_00_15_6e_94_;0
2024-04-10 04:32:42;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3770,117;1394,439;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_87_05_00_15_47_07_;0
2024-04-10 04:33:44;0,044;0,978;0,025;0,058;0,200;224,90;49,90;3770,118;1403,681;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3a_03_d2_00_39_87_06_00_15_6b_21_;0
2024-04-10 04:34:45;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3770,119;1388,978;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_87_07_00_15_31_b2_;0
2024-04-10 04:35:46;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3770,120;1415,673;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_87_08_00_15_99_f9_;0
2024-04-10 04:36:53;0,043;0,954;0,025;0,058;0,200;225,20;50,00;3770,120;1401,773;'01_03_14_08_cc_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_39_87_08_00_15_63_ad_;0
2024-04-10 04:37:54;0,044;0,975;0,025;0,058;0,200;225,60;49,90;3770,121;1412,477;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_87_09_00_15_8d_7d_;0
2024-04-10 04:38:56;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3770,122;1419,689;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_87_0a_00_15_a9_a9_;0
2024-04-10 04:39:57;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3770,123;1382,526;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_87_0b_00_15_18_7e_;0
2024-04-10 04:40:59;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3770,124;1385,504;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_39_87_0c_00_15_24_20_;0
2024-04-10 04:42:01;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3770,124;1377,082;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_39_87_0c_00_15_03_3a_;0
2024-04-10 04:43:08;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3770,125;1427,475;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_87_0d_00_15_c8_13_;0
2024-04-10 04:44:09;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3770,126;1435,752;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_87_0e_00_15_e8_68_;0
2024-04-10 04:45:10;0,044;0,979;0,025;0,058;0,200;224,70;50,00;3770,127;1410,568;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_39_87_0f_00_15_86_08_;0
2024-04-10 04:46:12;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3770,127;1385,281;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_87_0f_00_15_23_41_;0
2024-04-10 04:47:16;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3770,128;1410,911;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_87_10_00_15_87_5f_;0
2024-04-10 04:48:14;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3770,129;1388,176;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_87_11_00_15_2e_90_;0
2024-04-10 04:49:16;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3770,130;1398,055;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_87_12_00_15_55_27_;0
2024-04-10 04:50:22;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3770,130;1429,376;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_87_12_00_15_cf_80_;0
2024-04-10 04:51:24;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3770,131;1406,462;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_87_13_00_15_75_fe_;0
2024-04-10 04:52:26;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3770,132;1401,642;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_87_14_00_15_63_2a_;0
2024-04-10 04:53:28;0,044;0,986;0,023;0,057;0,200;223,00;49,90;3770,133;1392,354;'01_03_14_08_b6_00_02_01_f3_00_2c_00_17_00_39_03_da_00_39_87_15_00_15_3e_e2_;0
2024-04-10 04:54:29;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3770,133;1418,212;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_87_15_00_15_a3_e4_;0
2024-04-10 04:55:36;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3770,134;1381,606;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_87_16_00_15_14_e6_;0
2024-04-10 04:56:38;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3770,135;1418,629;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_39_87_17_00_15_a5_85_;0
2024-04-10 04:57:39;0,044;0,985;0,023;0,058;0,200;223,20;49,90;3770,136;1434,168;'01_03_14_08_b8_00_02_01_f3_00_2c_00_17_00_3a_03_d9_00_39_87_18_00_15_e2_38_;0
2024-04-10 04:58:41;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3770,137;1396,876;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_87_19_00_15_50_8c_;0
2024-04-10 04:59:48;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3770,137;1433,078;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_39_87_19_00_15_dd_f6_;0
2024-04-10 05:00:49;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3770,138;1434,865;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_39_87_1a_00_15_e4_f1_;0
2024-04-10 05:01:51;0,044;0,977;0,023;0,058;0,200;225,00;50,00;3770,139;1441,673;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_39_87_1b_00_15_ff_89_;0
2024-04-10 05:02:58;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3770,140;1420,717;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_87_1c_00_15_ad_ad_;0
2024-04-10 05:03:59;0,044;0,984;0,022;0,058;0,200;223,40;50,00;3770,141;1431,743;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_39_87_1d_00_15_d8_bf_;0
2024-04-10 05:05:01;0,044;0,983;0,022;0,057;0,200;223,60;50,00;3770,141;1424,327;'01_03_14_08_bc_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_39_87_1d_00_15_bb_c7_;0
2024-04-10 05:06:02;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3770,142;1418,544;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_39_87_1e_00_15_a5_30_;0
2024-04-10 05:07:04;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3770,143;1416,625;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_87_1f_00_15_9d_b1_;0
2024-04-10 05:08:10;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3770,144;1379,835;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_39_87_20_00_15_0d_fb_;0
2024-04-10 05:09:12;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3770,144;1402,009;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_87_20_00_15_64_99_;0
2024-04-10 05:10:12;0,044;0,979;0,024;0,057;0,200;224,70;50,00;3770,145;1439,245;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_39_87_21_00_15_f6_0d_;0
2024-04-10 05:11:14;0,044;0,978;0,025;0,058;0,200;224,80;49,90;3770,146;1382,102;'01_03_14_08_c8_00_02_01_f3_00_2c_00_19_00_3a_03_d2_00_39_87_22_00_15_16_d6_;0
2024-04-10 05:12:16;0,044;0,983;0,024;0,057;0,200;223,70;50,00;3770,147;1430,303;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_39_87_23_00_15_d3_1f_;0
2024-04-10 05:13:18;0,044;0,981;0,024;0,057;0,200;224,10;50,00;3770,147;1423,685;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_39_87_23_00_15_b9_45_;0
2024-04-10 05:14:24;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3770,148;1383,540;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_87_24_00_15_1c_74_;0
