Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-10 05:15:25;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3770,149;1412,265;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_87_25_00_15_8c_a9_;0
2024-04-10 05:16:27;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3770,150;1390,829;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_87_26_00_15_38_ed_;0
2024-04-10 05:17:28;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3770,150;1435,533;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_39_87_26_00_15_e7_8d_;0
2024-04-10 05:19:15;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3770,152;1435,692;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_87_28_00_15_e8_2c_;0
2024-04-10 05:20:18;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3770,152;1389,600;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_39_87_28_00_15_34_20_;0
2024-04-10 05:21:19;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3770,153;1401,768;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_87_29_00_15_63_a8_;0
2024-04-10 05:22:20;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3770,154;1383,200;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_87_2a_00_15_1b_20_;0
2024-04-10 05:23:22;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3770,155;1426,740;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_87_2b_00_15_c5_34_;0
2024-04-10 05:24:28;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3770,156;1408,409;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_39_87_2c_00_15_7d_99_;0
2024-04-10 05:25:30;0,044;0,989;0,023;0,057;0,200;222,40;49,90;3770,156;1380,519;'01_03_14_08_b0_00_02_01_f3_00_2c_00_17_00_39_03_dd_00_39_87_2c_00_15_10_a7_;0
2024-04-10 05:26:31;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3770,157;1381,112;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_87_2d_00_15_12_f8_;0
2024-04-10 05:27:33;0,043;0,973;0,022;0,056;0,200;220,80;50,00;3770,158;1384,780;'01_03_14_08_a0_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_87_2e_00_15_21_4c_;0
2024-04-10 05:28:34;0,043;0,975;0,021;0,055;0,200;220,50;50,00;3770,159;1408,081;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_87_2f_00_15_7c_51_;0
2024-04-10 05:29:40;0,044;0,990;0,022;0,056;0,200;222,10;50,00;3770,159;1406,887;'01_03_14_08_ad_00_02_01_f4_00_2c_00_16_00_38_03_de_00_39_87_2f_00_15_77_a7_;0
2024-04-10 05:30:42;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3770,160;1387,631;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_87_30_00_15_2c_6f_;0
2024-04-10 05:31:44;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3770,161;1408,754;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_87_31_00_15_7e_f2_;0
2024-04-10 05:32:46;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3770,162;1441,200;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_87_32_00_15_fd_b0_;0
2024-04-10 05:33:47;0,044;0,983;0,023;0,057;0,200;223,60;49,90;3770,162;1427,952;'01_03_14_08_bc_00_02_01_f3_00_2c_00_17_00_39_03_d7_00_39_87_32_00_15_c9_f0_;0
2024-04-10 05:34:53;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3770,163;1436,530;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_39_87_33_00_15_eb_72_;0
2024-04-10 05:35:54;0,043;0,958;0,024;0,057;0,200;224,20;49,90;3770,164;1432,454;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_87_34_00_15_db_86_;0
2024-04-10 05:36:56;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3770,165;1434,924;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_87_35_00_15_e5_2c_;0
2024-04-10 05:37:58;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3770,165;1398,397;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_39_87_35_00_15_56_7d_;0
2024-04-10 05:38:59;0,044;0,983;0,024;0,057;0,200;223,80;49,90;3770,166;1425,821;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_39_03_d7_00_39_87_36_00_15_c1_9d_;0
2024-04-10 05:40:05;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3770,167;1379,924;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_87_37_00_15_0e_54_;0
2024-04-10 05:41:07;0,044;0,978;0,024;0,057;0,200;224,80;49,90;3770,168;1386,269;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_39_03_d2_00_39_87_38_00_15_27_1d_;0
2024-04-10 05:42:08;0,044;0,983;0,024;0,057;0,200;223,80;49,90;3770,168;1417,310;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_39_03_d7_00_39_87_38_00_15_a0_5e_;0
2024-04-10 05:43:10;0,044;0,984;0,023;0,057;0,200;223,40;49,90;3770,169;1429,434;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_39_87_39_00_15_cf_ba_;0
2024-04-10 05:44:12;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3770,170;1402,494;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_39_87_3a_00_15_66_7e_;0
2024-04-10 05:45:17;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3770,171;1401,612;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_87_3b_00_15_63_0c_;0
2024-04-10 05:46:19;0,043;0,964;0,023;0,056;0,200;222,90;50,00;3770,172;1381,562;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_87_3c_00_15_14_ba_;0
2024-04-10 05:47:21;0,044;0,990;0,022;0,057;0,200;222,20;50,00;3770,172;1429,430;'01_03_14_08_ae_00_02_01_f4_00_2c_00_16_00_39_03_de_00_39_87_3c_00_15_cf_b6_;0
2024-04-10 05:48:22;0,043;0,963;0,023;0,057;0,200;223,20;49,90;3770,173;1398,661;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_39_87_3d_00_15_57_85_;0
2024-04-10 05:49:24;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3770,174;1387,105;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_39_87_3e_00_15_2a_61_;0
2024-04-10 05:50:30;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3770,175;1435,218;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_87_3f_00_15_e6_52_;0
2024-04-10 05:51:32;0,042;0,946;0,022;0,055;0,200;221,90;50,00;3770,175;1383,130;'01_03_14_08_ab_00_02_01_f4_00_2a_00_16_00_37_03_b2_00_39_87_3f_00_15_1a_da_;0
2024-04-10 05:52:33;0,042;0,948;0,022;0,055;0,200;221,40;49,90;3770,176;1385,645;'01_03_14_08_a6_00_02_01_f3_00_2a_00_16_00_37_03_b4_00_39_87_40_00_15_24_ad_;0
2024-04-10 05:53:34;0,044;0,988;0,023;0,057;0,200;222,50;49,90;3770,177;1420,358;'01_03_14_08_b1_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_39_87_41_00_15_ac_46_;0
2024-04-10 05:54:36;0,043;0,955;0,024;0,057;0,200;225,00;50,00;3770,178;1428,031;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_87_42_00_15_ca_3f_;0
2024-04-10 05:55:42;0,044;0,979;0,025;0,057;0,200;224,70;50,00;3770,178;1377,007;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_39_03_d3_00_39_87_42_00_15_02_ef_;0
2024-04-10 05:56:44;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3770,179;1410,001;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_87_43_00_15_83_d1_;0
2024-04-10 05:57:46;0,043;0,956;0,023;0,057;0,200;224,70;50,00;3770,180;1393,223;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_39_87_44_00_15_42_47_;0
2024-04-10 05:58:53;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3770,181;1377,899;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_87_45_00_15_06_6b_;0
2024-04-10 05:59:54;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3770,182;1429,355;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_87_46_00_15_cf_6b_;0
2024-04-10 06:00:55;0,044;0,980;0,023;0,059;0,200;224,40;50,00;3770,182;1399,842;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3b_03_d4_00_39_87_46_00_15_5c_22_;0
2024-04-10 06:01:57;0,044;0,986;0,022;0,057;0,200;222,90;50,00;3770,183;1415,305;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_39_03_da_00_39_87_47_00_15_98_89_;0
2024-04-10 06:02:58;0,043;0,964;0,021;0,057;0,200;222,80;50,00;3770,184;1404,788;'01_03_14_08_b4_00_02_01_f4_00_2b_00_15_00_39_03_c4_00_39_87_48_00_15_6f_74_;0
2024-04-10 06:03:59;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3770,184;1411,730;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_87_48_00_15_8a_92_;0
2024-04-10 06:05:01;0,043;0,968;0,023;0,057;0,200;222,00;50,00;3770,185;1433,518;'01_03_14_08_ac_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_39_87_49_00_15_df_ae_;0
2024-04-10 06:06:07;0,043;0,970;0,022;0,057;0,200;221,50;49,90;3770,186;1436,085;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_39_03_ca_00_39_87_4a_00_15_e9_b5_;0
2024-04-10 06:07:09;0,044;0,979;0,024;0,059;0,200;224,50;49,90;3770,187;1438,155;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_39_87_4b_00_15_f1_cb_;0
2024-04-10 06:08:12;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3770,188;1430,614;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_39_87_4c_00_15_d4_56_;0
2024-04-10 06:09:14;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3770,188;1430,614;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_39_87_4c_00_15_d4_56_;0
2024-04-10 06:10:20;0,043;0,965;0,023;0,057;0,200;222,60;49,90;3770,189;1420,167;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_87_4d_00_15_ab_87_;0
2024-04-10 06:11:21;0,044;0,984;0,023;0,057;0,200;223,40;49,90;3770,190;1408,928;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_39_87_4e_00_15_7f_a0_;0
2024-04-10 06:12:23;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3770,191;1437,775;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_39_87_4f_00_15_f0_4f_;0
2024-04-10 06:13:24;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3770,191;1439,398;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_87_4f_00_15_f6_a6_;0
2024-04-10 06:14:25;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3770,192;1435,682;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_87_50_00_15_e8_22_;0
2024-04-10 06:15:33;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3770,193;1433,617;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_87_51_00_15_e0_11_;0
2024-04-10 06:16:34;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3770,194;1415,163;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_39_87_52_00_15_97_fb_;0
2024-04-10 06:17:35;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3770,194;1414,825;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_87_52_00_15_96_a9_;0
2024-04-10 06:19:18;0,044;0,988;0,023;0,057;0,200;222,50;50,00;3770,196;1440,384;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_39_87_54_00_15_fa_80_;0
2024-04-10 06:20:18;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3770,196;1415,393;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_87_54_00_15_98_e1_;0
2024-04-10 06:21:20;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3770,197;1426,342;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_39_87_55_00_15_c3_a6_;0
2024-04-10 06:22:22;0,044;0,988;0,023;0,058;0,200;222,50;50,00;3770,198;1396,656;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_3a_03_dc_00_39_87_56_00_15_4f_b0_;0
2024-04-10 06:23:23;0,044;0,985;0,023;0,058;0,200;223,30;49,90;3770,199;1437,203;'01_03_14_08_b9_00_02_01_f3_00_2c_00_17_00_3a_03_d9_00_39_87_57_00_15_ee_13_;0
2024-04-10 06:24:25;0,043;0,966;0,022;0,056;0,200;222,40;49,90;3770,199;1427,860;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_38_03_c6_00_39_87_57_00_15_c9_94_;0
2024-04-10 06:25:26;0,043;0,967;0,023;0,057;0,200;222,20;49,90;3770,200;1396,241;'01_03_14_08_ae_00_02_01_f3_00_2b_00_17_00_39_03_c7_00_39_87_58_00_15_4e_11_;0
2024-04-10 06:26:27;0,044;0,984;0,023;0,057;0,200;223,50;49,90;3770,201;1438,296;'01_03_14_08_bb_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_39_87_59_00_15_f2_58_;0
2024-04-10 06:27:34;0,044;0,984;0,023;0,057;0,200;223,50;49,90;3770,202;1376,856;'01_03_14_08_bb_00_02_01_f3_00_2c_00_17_00_39_03_d8_00_39_87_5a_00_15_02_58_;0
2024-04-10 06:28:35;0,044;0,986;0,023;0,057;0,200;222,90;49,90;3770,202;1395,569;'01_03_14_08_b5_00_02_01_f3_00_2c_00_17_00_39_03_da_00_39_87_5a_00_15_4b_71_;0
2024-04-10 06:29:36;0,043;0,970;0,022;0,056;0,200;221,60;49,90;3770,203;1434,421;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_87_5b_00_15_e3_35_;0
2024-04-10 06:30:38;0,043;0,966;0,023;0,056;0,200;222,40;50,00;3770,204;1440,680;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_39_87_5c_00_15_fb_a8_;0
2024-04-10 06:31:39;0,043;0,967;0,023;0,057;0,200;222,20;50,00;3770,205;1382,674;'01_03_14_08_ae_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_87_5d_00_15_19_12_;0
2024-04-10 06:32:46;0,043;0,962;0,023;0,056;0,200;223,30;50,00;3770,206;1425,461;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_38_03_c2_00_39_87_5e_00_15_c0_35_;0
2024-04-10 06:33:48;0,044;0,990;0,023;0,057;0,200;222,20;49,90;3770,206;1387,926;'01_03_14_08_ae_00_02_01_f3_00_2c_00_17_00_39_03_de_00_39_87_5e_00_15_2d_96_;0
2024-04-10 06:34:49;0,043;0,968;0,022;0,057;0,200;222,10;49,90;3770,207;1392,744;'01_03_14_08_ad_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_87_5f_00_15_40_68_;0
2024-04-10 06:35:51;0,043;0,966;0,022;0,057;0,200;222,40;49,90;3770,208;1406,410;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_39_03_c6_00_39_87_60_00_15_75_ca_;0
2024-04-10 06:36:52;0,044;0,988;0,023;0,057;0,200;222,60;49,90;3770,209;1436,104;'01_03_14_08_b2_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_39_87_61_00_15_e9_c8_;0
2024-04-10 06:37:53;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3770,209;1438,214;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_87_61_00_15_f2_06_;0
2024-04-10 06:39:00;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3770,210;1395,181;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_87_62_00_15_49_ed_;0
2024-04-10 06:40:02;0,044;0,982;0,024;0,058;0,200;223,90;49,90;3770,211;1435,713;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_39_87_63_00_15_e8_41_;0
2024-04-10 06:41:03;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3770,212;1399,458;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_39_87_64_00_15_5a_a2_;0
2024-04-10 06:42:05;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3770,212;1399,458;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_39_87_64_00_15_5a_a2_;0
2024-04-10 06:43:07;0,043;0,969;0,022;0,057;0,200;221,80;49,90;3770,213;1426,897;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_39_03_c9_00_39_87_65_00_15_c5_d1_;0
2024-04-10 06:44:13;0,043;0,971;0,022;0,056;0,200;221,30;49,90;3770,214;1395,860;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_87_66_00_15_4c_94_;0
2024-04-10 06:45:15;0,043;0,965;0,023;0,056;0,200;222,60;49,90;3770,215;1411,039;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_38_03_c5_00_39_87_67_00_15_87_df_;0
2024-04-10 06:46:16;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3770,215;1403,129;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_87_67_00_15_68_f9_;0
2024-04-10 06:47:17;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3770,216;1387,947;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_87_68_00_15_2d_ab_;0
2024-04-10 06:48:19;0,043;0,972;0,021;0,056;0,200;221,00;49,90;3770,217;1421,415;'01_03_14_08_a2_00_02_01_f3_00_2b_00_15_00_38_03_cc_00_39_87_69_00_15_b0_67_;0
2024-04-10 06:49:21;0,043;0,968;0,022;0,057;0,200;222,10;49,90;3770,218;1396,838;'01_03_14_08_ad_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_87_6a_00_15_50_66_;0
2024-04-10 06:50:26;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3770,218;1383,156;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_87_6a_00_15_1a_f4_;0
2024-04-10 06:51:28;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3770,219;1395,508;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_87_6b_00_15_4b_34_;0
2024-04-10 06:52:29;0,042;0,945;0,022;0,055;0,200;222,10;49,90;3770,220;1381,953;'01_03_14_08_ad_00_02_01_f3_00_2a_00_16_00_37_03_b1_00_39_87_6c_00_15_16_41_;0
2024-04-10 06:53:30;0,043;0,968;0,022;0,056;0,200;221,90;49,90;3770,221;1402,047;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_38_03_c8_00_39_87_6d_00_15_64_bf_;0
2024-04-10 06:54:32;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3770,221;1381,164;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_87_6d_00_15_13_2c_;0
2024-04-10 06:55:33;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3770,222;1399,605;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_87_6e_00_15_5b_35_;0
2024-04-10 06:56:39;0,043;0,969;0,022;0,056;0,200;221,80;49,90;3770,223;1435,715;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_87_6f_00_15_e8_43_;0
2024-04-10 06:57:40;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3770,224;1432,259;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_87_70_00_15_da_c3_;0
2024-04-10 06:58:42;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3770,224;1376,391;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_39_87_70_00_15_00_87_;0
2024-04-10 06:59:43;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3770,225;1437,675;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_87_71_00_15_ef_eb_;0
2024-04-10 07:00:44;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3770,226;1395,602;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_87_72_00_15_4b_92_;0
2024-04-10 07:01:46;0,042;0,951;0,020;0,055;0,200;220,70;50,00;3770,227;1391,489;'01_03_14_08_9f_00_02_01_f4_00_2a_00_14_00_37_03_b7_00_39_87_73_00_15_3b_81_;0
2024-04-10 07:02:52;0,043;0,983;0,019;0,055;0,200;218,50;50,00;3770,227;1380,153;'01_03_14_08_89_00_02_01_f4_00_2b_00_13_00_37_03_d7_00_39_87_73_00_15_0f_39_;0
2024-04-10 07:03:54;0,043;0,980;0,020;0,055;0,200;219,30;50,00;3770,228;1421,614;'01_03_14_08_91_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_39_87_74_00_15_b1_2e_;0
2024-04-10 07:04:56;0,043;0,974;0,020;0,055;0,200;220,60;50,00;3770,229;1379,386;'01_03_14_08_9e_00_02_01_f4_00_2b_00_14_00_37_03_ce_00_39_87_75_00_15_0c_3a_;0
2024-04-10 07:05:58;0,043;0,979;0,021;0,055;0,200;219,60;50,00;3770,230;1420,830;'01_03_14_08_94_00_02_01_f4_00_2b_00_15_00_37_03_d3_00_39_87_76_00_15_ae_1e_;0
2024-04-10 07:07:04;0,042;0,946;0,022;0,055;0,200;221,80;50,00;3770,230;1439,472;'01_03_14_08_aa_00_02_01_f4_00_2a_00_16_00_37_03_b2_00_39_87_76_00_15_f6_f0_;0
2024-04-10 07:08:06;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3770,231;1426,407;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_39_87_77_00_15_c3_e7_;0
2024-04-10 07:09:08;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3770,232;1414,616;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_87_78_00_15_95_d8_;0
2024-04-10 07:10:09;0,043;0,970;0,022;0,056;0,200;221,50;49,90;3770,233;1381,418;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_87_79_00_15_14_2a_;0
2024-04-10 07:11:11;0,043;0,971;0,022;0,056;0,200;221,20;49,90;3770,233;1392,814;'01_03_14_08_a4_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_87_79_00_15_40_ae_;0
2024-04-10 07:12:12;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3770,234;1400,160;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_87_7a_00_15_5d_60_;0
2024-04-10 07:13:19;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3770,235;1402,328;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_87_7b_00_15_65_d8_;0
2024-04-10 07:14:20;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3770,236;1421,861;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_39_87_7c_00_15_b2_25_;0
2024-04-10 07:15:21;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3770,237;1437,517;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_87_7d_00_15_ef_4d_;0
2024-04-10 07:16:23;0,042;0,958;0,020;0,054;0,200;219,00;49,90;3770,237;1405,167;'01_03_14_08_8e_00_02_01_f3_00_2a_00_14_00_36_03_be_00_39_87_7d_00_15_70_ef_;0
2024-04-10 07:17:24;0,043;0,967;0,022;0,056;0,200;222,20;50,00;3770,238;1434,036;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_39_87_7e_00_15_e1_b4_;0
2024-04-10 07:18:25;0,043;0,969;0,022;0,055;0,200;221,70;50,00;3770,239;1420,080;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_37_03_c9_00_39_87_7f_00_15_ab_30_;0
2024-04-10 07:19:21;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3770,239;1409,976;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_87_7f_00_15_83_b8_;0
2024-04-10 07:20:23;0,042;0,956;0,020;0,054;0,200;219,50;50,00;3770,240;1404,851;'01_03_14_08_93_00_02_01_f4_00_2a_00_14_00_36_03_bc_00_39_87_80_00_15_6f_b3_;0
2024-04-10 07:21:24;0,043;0,979;0,021;0,055;0,200;219,50;49,90;3770,241;1437,082;'01_03_14_08_93_00_02_01_f3_00_2b_00_15_00_37_03_d3_00_39_87_81_00_15_ed_9a_;0
2024-04-10 07:22:25;0,043;0,982;0,020;0,055;0,200;218,80;50,00;3770,242;1415,346;'01_03_14_08_8c_00_02_01_f4_00_2b_00_14_00_37_03_d6_00_39_87_82_00_15_98_b2_;0
2024-04-10 07:23:26;0,043;0,980;0,020;0,055;0,200;219,30;50,00;3770,242;1397,020;'01_03_14_08_91_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_39_87_82_00_15_51_1c_;0
2024-04-10 07:24:27;0,042;0,961;0,020;0,054;0,200;218,30;50,00;3770,243;1378,119;'01_03_14_08_87_00_02_01_f4_00_2a_00_14_00_36_03_c1_00_39_87_83_00_15_07_47_;0
2024-04-10 07:25:34;0,042;0,951;0,021;0,055;0,200;220,60;50,00;3770,244;1422,195;'01_03_14_08_9e_00_02_01_f4_00_2a_00_15_00_37_03_b7_00_39_87_84_00_15_b3_73_;0
2024-04-10 07:26:35;0,042;0,950;0,021;0,055;0,200;220,90;50,00;3770,245;1436,258;'01_03_14_08_a1_00_02_01_f4_00_2a_00_15_00_37_03_b6_00_39_87_85_00_15_ea_62_;0
2024-04-10 07:27:37;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3770,245;1383,277;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_87_85_00_15_1b_6d_;0
2024-04-10 07:28:38;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3770,246;1405,733;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_87_86_00_15_73_25_;0
2024-04-10 07:29:39;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3770,247;1402,317;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_87_87_00_15_65_cd_;0
2024-04-10 07:30:45;0,042;0,964;0,018;0,054;0,200;217,70;50,00;3770,248;1422,725;'01_03_14_08_81_00_02_01_f4_00_2a_00_12_00_36_03_c4_00_39_87_88_00_15_b5_85_;0
2024-04-10 07:31:47;0,043;0,984;0,020;0,055;0,200;218,40;50,00;3770,248;1418,816;'01_03_14_08_88_00_02_01_f4_00_2b_00_14_00_37_03_d8_00_39_87_88_00_15_a6_40_;0
2024-04-10 07:32:48;0,042;0,963;0,019;0,054;0,200;217,90;50,00;3770,249;1437,633;'01_03_14_08_83_00_02_01_f4_00_2a_00_13_00_36_03_c3_00_39_87_89_00_15_ef_c1_;0
2024-04-10 07:33:49;0,043;0,990;0,019;0,054;0,200;217,00;50,00;3770,250;1408,201;'01_03_14_08_7a_00_02_01_f4_00_2b_00_13_00_36_03_de_00_39_87_8a_00_15_7c_c9_;0
2024-04-10 07:34:51;0,043;0,987;0,019;0,055;0,200;217,70;49,90;3770,251;1435,563;'01_03_14_08_81_00_02_01_f3_00_2b_00_13_00_37_03_db_00_39_87_8b_00_15_e7_ab_;0
2024-04-10 07:35:52;0,043;0,993;0,019;0,054;0,200;216,50;49,90;3770,251;1438,237;'01_03_14_08_75_00_02_01_f3_00_2b_00_13_00_36_03_e1_00_39_87_8b_00_15_f2_1d_;0
2024-04-10 07:36:54;0,043;0,983;0,020;0,055;0,200;218,70;50,00;3770,252;1400,005;'01_03_14_08_8b_00_02_01_f4_00_2b_00_14_00_37_03_d7_00_39_87_8c_00_15_5c_c5_;0
2024-04-10 07:38:01;0,043;0,975;0,021;0,055;0,200;220,30;50,00;3770,253;1398,075;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_87_8d_00_15_55_3b_;0
2024-04-10 07:39:03;0,043;0,974;0,021;0,055;0,200;220,70;50,00;3770,254;1393,867;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_37_03_ce_00_39_87_8e_00_15_44_cb_;0
2024-04-10 07:40:05;0,042;0,959;0,020;0,054;0,200;218,90;50,00;3770,254;1413,978;'01_03_14_08_8d_00_02_01_f4_00_2a_00_14_00_36_03_bf_00_39_87_8e_00_15_93_5a_;0
2024-04-10 07:41:06;0,042;0,956;0,020;0,054;0,200;219,50;49,90;3770,255;1382,578;'01_03_14_08_93_00_02_01_f3_00_2a_00_14_00_36_03_bc_00_39_87_8f_00_15_18_b2_;0
2024-04-10 07:42:12;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3770,256;1408,148;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_87_90_00_15_7c_94_;0
2024-04-10 07:43:13;0,044;0,994;0,022;0,056;0,200;221,30;50,00;3770,257;1378,785;'01_03_14_08_a5_00_02_01_f4_00_2c_00_16_00_38_03_e2_00_39_87_91_00_15_09_e1_;0
2024-04-10 07:44:15;0,043;0,976;0,021;0,055;0,200;220,20;49,90;3770,257;1376,450;'01_03_14_08_9a_00_02_01_f3_00_2b_00_15_00_37_03_d0_00_39_87_91_00_15_00_c2_;0
2024-04-10 07:45:17;0,043;0,981;0,020;0,055;0,200;219,10;49,90;3770,258;1419,569;'01_03_14_08_8f_00_02_01_f3_00_2b_00_14_00_37_03_d5_00_39_87_92_00_15_a9_31_;0
2024-04-10 07:46:18;0,042;0,952;0,021;0,055;0,200;220,50;50,00;3770,259;1423,411;'01_03_14_08_9d_00_02_01_f4_00_2a_00_15_00_37_03_b8_00_39_87_93_00_15_b8_33_;0
2024-04-10 07:47:25;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3770,260;1437,217;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_87_94_00_15_ee_21_;0
2024-04-10 07:48:26;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3770,260;1414,152;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_87_94_00_15_94_08_;0
2024-04-10 07:49:27;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3770,261;1425,377;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_87_95_00_15_bf_e1_;0
2024-04-10 07:50:29;0,042;0,942;0,023;0,056;0,200;222,70;50,00;3770,262;1406,101;'01_03_14_08_b3_00_02_01_f4_00_2a_00_17_00_38_03_ae_00_39_87_96_00_15_74_95_;0
2024-04-10 07:51:30;0,043;0,965;0,022;0,056;0,200;222,60;50,00;3770,263;1426,450;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_39_87_97_00_15_c4_12_;0
2024-04-10 07:52:32;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3770,263;1424,187;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_87_97_00_15_bb_3b_;0
2024-04-10 07:53:33;0,043;0,964;0,023;0,056;0,200;223,00;50,00;3770,264;1380,637;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_87_98_00_15_11_1d_;0
2024-04-10 07:54:39;0,043;0,966;0,022;0,056;0,200;222,40;50,00;3770,265;1437,545;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_87_99_00_15_ef_69_;0
2024-04-10 07:55:41;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3770,266;1427,484;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_87_9a_00_15_c8_1c_;0
2024-04-10 07:56:42;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3770,266;1387,256;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_87_9a_00_15_2a_f8_;0
2024-04-10 07:57:44;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3770,267;1408,478;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_39_87_9b_00_15_7d_de_;0
2024-04-10 07:58:52;0,043;0,967;0,022;0,056;0,200;222,30;49,90;3770,268;1391,484;'01_03_14_08_af_00_02_01_f3_00_2b_00_16_00_38_03_c7_00_39_87_9c_00_15_3b_7c_;0
2024-04-10 07:59:53;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3770,269;1392,025;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_87_9d_00_15_3d_99_;0
2024-04-10 08:00:55;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3770,270;1431,004;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_87_9e_00_15_d5_dc_;0
2024-04-10 08:02:02;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3770,270;1410,849;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_87_9e_00_15_87_21_;0
2024-04-10 08:03:04;0,043;0,962;0,023;0,058;0,200;223,30;49,90;3770,271;1429,419;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_3a_03_c2_00_39_87_9f_00_15_cf_ab_;0
2024-04-10 08:04:05;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3770,272;1435,665;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_87_a0_00_15_e8_11_;0
2024-04-10 08:05:07;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3770,273;1383,980;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_87_a1_00_15_1e_2c_;0
2024-04-10 08:06:13;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3770,273;1411,970;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_87_a1_00_15_8b_82_;0
2024-04-10 08:07:15;0,042;0,944;0,022;0,055;0,200;222,30;49,90;3770,274;1384,134;'01_03_14_08_af_00_02_01_f3_00_2a_00_16_00_37_03_b0_00_39_87_a2_00_15_1e_c6_;0
2024-04-10 08:08:17;0,043;0,964;0,023;0,056;0,200;223,00;49,90;3770,275;1386,450;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_38_03_c4_00_39_87_a3_00_15_27_d2_;0
2024-04-10 08:09:19;0,043;0,962;0,023;0,057;0,200;223,30;49,90;3770,276;1419,926;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_87_a4_00_15_aa_96_;0
2024-04-10 08:10:25;0,042;0,943;0,023;0,056;0,200;222,60;50,00;3770,276;1439,846;'01_03_14_08_b2_00_02_01_f4_00_2a_00_17_00_38_03_af_00_39_87_a4_00_15_f8_66_;0
2024-04-10 08:11:26;0,043;0,961;0,024;0,057;0,200;223,50;50,00;3770,277;1427,192;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_87_a5_00_15_c6_f8_;0
2024-04-10 08:12:27;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3770,278;1379,242;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_87_a6_00_15_0b_aa_;0
2024-04-10 08:13:29;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3770,279;1377,503;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_87_a7_00_15_04_df_;0
2024-04-10 08:14:30;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3770,279;1411,872;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_87_a7_00_15_8b_20_;0
2024-04-10 08:15:31;0,044;0,983;0,024;0,058;0,200;223,70;49,90;3770,280;1437,895;'01_03_14_08_bd_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_39_87_a8_00_15_f0_c7_;0
2024-04-10 08:16:38;0,043;0,963;0,023;0,056;0,200;223,10;50,00;3770,281;1379,310;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_87_a9_00_15_0b_ee_;0
2024-04-10 08:17:40;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3770,282;1412,183;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_87_aa_00_15_8c_57_;0
2024-04-10 08:19:24;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3770,283;1439,790;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_87_ab_00_15_f8_2e_;0
2024-04-10 08:20:25;0,043;0,958;0,023;0,057;0,200;224,40;50,00;3770,284;1418,743;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_39_03_be_00_39_87_ac_00_15_a5_f7_;0
2024-04-10 08:21:27;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3770,285;1427,300;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_87_ad_00_15_c7_64_;0
2024-04-10 08:22:28;0,043;0,961;0,022;0,056;0,200;223,60;50,00;3770,285;1428,278;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_38_03_c1_00_39_87_ad_00_15_cb_36_;0
2024-04-10 08:23:29;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3770,286;1396,444;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_87_ae_00_15_4e_dc_;0
2024-04-10 08:24:30;0,055;0,821;0,019;0,070;0,300;223,10;50,00;3770,287;1392,574;'01_03_14_08_b7_00_03_01_f4_00_37_00_13_00_46_03_35_00_39_87_af_00_15_3f_be_;0
2024-04-10 08:25:31;0,056;0,831;0,018;0,071;0,300;224,60;50,00;3770,288;1433,132;'01_03_14_08_c6_00_03_01_f4_00_38_00_12_00_47_03_3f_00_39_87_b0_00_15_de_2c_;0
2024-04-10 08:26:37;0,054;0,806;0,019;0,069;0,300;223,20;50,00;3770,289;1391,645;'01_03_14_08_b8_00_03_01_f4_00_36_00_13_00_45_03_26_00_39_87_b1_00_15_3c_1d_;0
2024-04-10 08:27:38;0,055;0,818;0,019;0,070;0,300;224,10;50,00;3770,290;1379,131;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_87_b2_00_15_0b_3b_;0
2024-04-10 08:28:40;0,055;0,817;0,018;0,069;0,300;224,20;50,00;3770,291;1392,051;'01_03_14_08_c2_00_03_01_f4_00_37_00_12_00_45_03_31_00_39_87_b3_00_15_3d_b3_;0
2024-04-10 08:29:41;0,055;0,813;0,020;0,070;0,300;225,30;50,00;3770,292;1379,550;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_46_03_2d_00_39_87_b4_00_15_0c_de_;0
2024-04-10 08:30:43;0,055;0,816;0,018;0,070;0,300;224,60;50,00;3770,293;1386,674;'01_03_14_08_c6_00_03_01_f4_00_37_00_12_00_46_03_30_00_39_87_b5_00_15_28_b2_;0
2024-04-10 08:31:49;0,054;0,809;0,018;0,069;0,300;222,30;50,00;3770,293;1439,639;'01_03_14_08_af_00_03_01_f4_00_36_00_12_00_45_03_29_00_39_87_b5_00_15_f7_97_;0
2024-04-10 08:32:50;0,055;0,822;0,017;0,070;0,300;223,00;50,00;3770,294;1436,477;'01_03_14_08_b6_00_03_01_f4_00_37_00_11_00_46_03_36_00_39_87_b6_00_15_eb_3d_;0
2024-04-10 08:33:52;0,055;0,819;0,019;0,070;0,300;223,60;50,00;3770,295;1408,924;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_87_b7_00_15_7f_9c_;0
2024-04-10 08:34:53;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3770,296;1390,119;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_87_b8_00_15_36_27_;0
2024-04-10 08:35:54;0,054;0,804;0,019;0,069;0,300;223,70;50,00;3770,297;1397,459;'01_03_14_08_bd_00_03_01_f4_00_36_00_13_00_45_03_24_00_39_87_b9_00_15_52_d3_;0
2024-04-10 08:36:56;0,055;0,816;0,020;0,070;0,300;224,50;50,00;3770,298;1393,277;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_46_03_30_00_39_87_ba_00_15_42_7d_;0
2024-04-10 08:37:57;0,055;0,815;0,018;0,071;0,300;224,80;50,00;3770,299;1425,609;'01_03_14_08_c8_00_03_01_f4_00_37_00_12_00_47_03_2f_00_39_87_bb_00_15_c0_c9_;0
2024-04-10 08:39:04;0,055;0,813;0,020;0,071;0,300;225,40;50,00;3770,300;1426,632;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_87_bc_00_15_c4_c8_;0
2024-04-10 08:40:06;0,055;0,818;0,018;0,070;0,300;223,90;50,00;3770,301;1380,326;'01_03_14_08_bf_00_03_01_f4_00_37_00_12_00_46_03_32_00_39_87_bd_00_15_0f_e6_;0
2024-04-10 08:41:08;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3770,302;1430,580;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_87_be_00_15_d4_34_;0
2024-04-10 08:42:09;0,055;0,821;0,017;0,070;0,300;223,30;50,00;3770,303;1400,618;'01_03_14_08_b9_00_03_01_f4_00_37_00_11_00_46_03_35_00_39_87_bf_00_15_5f_2a_;0
2024-04-10 08:43:10;0,055;0,817;0,019;0,070;0,300;224,30;50,00;3770,304;1434,008;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_46_03_31_00_39_87_c0_00_15_e1_98_;0
2024-04-10 08:44:17;0,055;0,818;0,018;0,071;0,300;224,10;50,00;3770,305;1438,604;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_47_03_32_00_39_87_c1_00_15_f3_8c_;0
2024-04-10 08:45:19;0,055;0,822;0,017;0,070;0,300;222,90;50,00;3770,306;1437,539;'01_03_14_08_b5_00_03_01_f4_00_37_00_11_00_46_03_36_00_39_87_c2_00_15_ef_63_;0
2024-04-10 08:46:23;0,055;0,822;0,019;0,070;0,300;223,00;50,00;3770,307;1438,047;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_46_03_36_00_39_87_c3_00_15_f1_5f_;0
2024-04-10 08:47:22;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3770,308;1439,743;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_87_c4_00_15_f7_ff_;0
2024-04-10 08:48:24;0,055;0,818;0,019;0,070;0,300;224,10;50,00;3770,309;1424,161;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_87_c5_00_15_bb_21_;0
2024-04-10 08:49:25;0,055;0,824;0,018;0,069;0,300;222,30;50,00;3770,310;1377,740;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_45_03_38_00_39_87_c6_00_15_05_cc_;0
2024-04-10 08:50:31;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3770,311;1380,822;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_87_c7_00_15_11_d6_;0
2024-04-10 08:51:32;0,055;0,820;0,019;0,070;0,300;223,40;50,00;3770,312;1421,324;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_87_c8_00_15_b0_0c_;0
2024-04-10 08:52:34;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3770,313;1402,428;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_87_c9_00_15_66_3c_;0
2024-04-10 08:53:35;0,055;0,823;0,017;0,070;0,300;222,60;50,00;3770,314;1428,245;'01_03_14_08_b2_00_03_01_f4_00_37_00_11_00_46_03_37_00_39_87_ca_00_15_cb_15_;0
2024-04-10 08:54:36;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3770,315;1387,912;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_87_cb_00_15_2d_88_;0
2024-04-10 08:55:38;0,054;0,806;0,019;0,069;0,300;223,10;50,00;3770,316;1440,528;'01_03_14_08_b7_00_03_01_f4_00_36_00_13_00_45_03_26_00_39_87_cc_00_15_fb_10_;0
2024-04-10 08:56:40;0,054;0,801;0,019;0,070;0,300;224,50;50,00;3770,316;1423,955;'01_03_14_08_c5_00_03_01_f4_00_36_00_13_00_46_03_21_00_39_87_cc_00_15_ba_53_;0
2024-04-10 08:57:46;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3770,317;1384,925;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_87_cd_00_15_21_dd_;0
2024-04-10 08:58:48;0,055;0,813;0,020;0,071;0,300;225,50;50,00;3770,318;1399,087;'01_03_14_08_cf_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_87_ce_00_15_59_2f_;0
2024-04-10 08:59:49;0,056;0,825;0,021;0,072;0,300;226,10;49,90;3770,319;1381,877;'01_03_14_08_d5_00_03_01_f3_00_38_00_15_00_48_03_39_00_39_87_cf_00_15_15_f5_;0
2024-04-10 09:00:51;0,056;0,825;0,021;0,072;0,300;226,00;49,90;3770,320;1382,863;'01_03_14_08_d4_00_03_01_f3_00_38_00_15_00_48_03_39_00_39_87_d0_00_15_19_cf_;0
2024-04-10 09:01:58;0,055;0,812;0,020;0,070;0,300;225,60;49,90;3770,321;1417,581;'01_03_14_08_d0_00_03_01_f3_00_37_00_14_00_46_03_2c_00_39_87_d1_00_15_a1_6d_;0
2024-04-10 09:02:59;0,055;0,821;0,019;0,070;0,300;223,30;49,90;3770,322;1409,613;'01_03_14_08_b9_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_87_d2_00_15_82_4d_;0
2024-04-10 09:04:00;0,054;0,820;0,016;0,067;0,300;219,30;49,90;3770,323;1415,294;'01_03_14_08_91_00_03_01_f3_00_36_00_10_00_43_03_34_00_39_87_d3_00_15_98_7e_;0
2024-04-10 09:05:02;0,055;0,825;0,018;0,070;0,300;222,10;49,90;3770,324;1417,027;'01_03_14_08_ad_00_03_01_f3_00_37_00_12_00_46_03_39_00_39_87_d4_00_15_9f_43_;0
2024-04-10 09:06:03;0,054;0,811;0,018;0,068;0,300;221,80;49,90;3770,325;1397,271;'01_03_14_08_aa_00_03_01_f3_00_36_00_12_00_44_03_2b_00_39_87_d5_00_15_52_17_;0
2024-04-10 09:07:10;0,055;0,832;0,016;0,069;0,300;220,10;50,00;3770,326;1388,602;'01_03_14_08_99_00_03_01_f4_00_37_00_10_00_45_03_40_00_39_87_d6_00_15_30_3a_;0
2024-04-10 09:08:11;0,054;0,814;0,017;0,068;0,300;221,00;50,00;3770,327;1379,568;'01_03_14_08_a2_00_03_01_f4_00_36_00_11_00_44_03_2e_00_39_87_d7_00_15_0c_f0_;0
2024-04-10 09:09:13;0,054;0,816;0,017;0,069;0,300;220,50;50,00;3770,328;1431,411;'01_03_14_08_9d_00_03_01_f4_00_36_00_11_00_45_03_30_00_39_87_d8_00_15_d7_73_;0
2024-04-10 09:10:14;0,054;0,808;0,018;0,069;0,300;222,70;50,00;3770,329;1437,912;'01_03_14_08_b3_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_87_d9_00_15_f0_d8_;0
2024-04-10 09:11:22;0,055;0,828;0,017;0,069;0,300;221,20;50,00;3770,330;1386,667;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_45_03_3c_00_39_87_da_00_15_28_ab_;0
2024-04-10 09:12:23;0,054;0,817;0,016;0,069;0,300;220,20;50,00;3770,331;1410,619;'01_03_14_08_9a_00_03_01_f4_00_36_00_10_00_45_03_31_00_39_87_db_00_15_86_3b_;0
2024-04-10 09:13:24;0,055;0,820;0,019;0,070;0,300;223,40;50,00;3770,332;1437,704;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_87_dc_00_15_f0_08_;0
2024-04-10 09:14:25;0,055;0,822;0,017;0,070;0,300;222,80;50,00;3770,333;1434,457;'01_03_14_08_b4_00_03_01_f4_00_37_00_11_00_46_03_36_00_39_87_dd_00_15_e3_59_;0
2024-04-10 09:15:27;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3770,334;1439,811;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_87_de_00_15_f8_43_;0
2024-04-10 09:16:28;0,054;0,807;0,018;0,069;0,300;222,80;50,00;3770,335;1399,469;'01_03_14_08_b4_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_87_df_00_15_5a_ad_;0
2024-04-10 09:17:29;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3770,336;1408,465;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_87_e0_00_15_7d_d1_;0
2024-04-10 09:19:26;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3770,337;1428,232;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_87_e1_00_15_cb_08_;0
2024-04-10 09:20:28;0,055;0,821;0,017;0,070;0,300;223,10;50,00;3770,338;1418,257;'01_03_14_08_b7_00_03_01_f4_00_37_00_11_00_46_03_35_00_39_87_e2_00_15_a4_11_;0
2024-04-10 09:21:29;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3770,339;1397,213;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_87_e3_00_15_51_dd_;0
2024-04-10 09:22:30;0,054;0,813;0,016;0,069;0,300;221,30;50,00;3770,340;1405,927;'01_03_14_08_a5_00_03_01_f4_00_36_00_10_00_45_03_2d_00_39_87_e4_00_15_73_e7_;0
2024-04-10 09:23:32;0,054;0,806;0,018;0,069;0,300;223,10;50,00;3770,341;1388,068;'01_03_14_08_b7_00_03_01_f4_00_36_00_12_00_45_03_26_00_39_87_e5_00_15_2e_24_;0
2024-04-10 09:24:34;0,054;0,806;0,017;0,070;0,300;223,10;50,00;3770,342;1426,832;'01_03_14_08_b7_00_03_01_f4_00_36_00_11_00_46_03_26_00_39_87_e6_00_15_c5_90_;0
2024-04-10 09:25:35;0,054;0,806;0,018;0,070;0,300;223,10;50,00;3770,343;1415,956;'01_03_14_08_b7_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_87_e7_00_15_9b_14_;0
2024-04-10 09:26:42;0,054;0,814;0,016;0,069;0,300;221,00;50,00;3770,344;1389,968;'01_03_14_08_a2_00_03_01_f4_00_36_00_10_00_45_03_2e_00_39_87_e8_00_15_35_90_;0
2024-04-10 09:27:43;0,054;0,814;0,016;0,069;0,300;221,00;50,00;3770,345;1401,936;'01_03_14_08_a2_00_03_01_f4_00_36_00_10_00_45_03_2e_00_39_87_e9_00_15_64_50_;0
2024-04-10 09:28:45;0,054;0,808;0,018;0,069;0,300;222,50;50,00;3770,346;1407,343;'01_03_14_08_b1_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_87_ea_00_15_79_6f_;0
2024-04-10 09:29:52;0,054;0,804;0,019;0,070;0,300;223,80;50,00;3770,347;1418,166;'01_03_14_08_be_00_03_01_f4_00_36_00_13_00_46_03_24_00_39_87_eb_00_15_a3_b6_;0
2024-04-10 09:30:53;0,054;0,805;0,019;0,069;0,300;223,50;50,00;3770,348;1432,203;'01_03_14_08_bb_00_03_01_f4_00_36_00_13_00_45_03_25_00_39_87_ec_00_15_da_8b_;0
2024-04-10 09:31:55;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3770,349;1438,434;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_87_ed_00_15_f2_e2_;0
2024-04-10 09:32:56;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3770,350;1440,581;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_87_ee_00_15_fb_45_;0
2024-04-10 09:33:58;0,054;0,804;0,018;0,070;0,300;223,70;50,00;3770,351;1417,935;'01_03_14_08_bd_00_03_01_f4_00_36_00_12_00_46_03_24_00_39_87_ef_00_15_a2_cf_;0
2024-04-10 09:35:05;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3770,352;1430,011;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_87_f0_00_15_d1_fb_;0
2024-04-10 09:36:06;0,055;0,818;0,020;0,071;0,300;224,00;50,00;3770,353;1429,751;'01_03_14_08_c0_00_03_01_f4_00_37_00_14_00_47_03_32_00_39_87_f1_00_15_d0_f7_;0
2024-04-10 09:37:08;0,054;0,800;0,019;0,070;0,300;224,90;50,00;3770,354;1431,566;'01_03_14_08_c9_00_03_01_f4_00_36_00_13_00_46_03_20_00_39_87_f2_00_15_d8_0e_;0
2024-04-10 09:38:09;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3770,355;1394,225;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_87_f3_00_15_46_31_;0
2024-04-10 09:39:10;0,055;0,820;0,017;0,070;0,300;223,40;50,00;3770,355;1428,089;'01_03_14_08_ba_00_03_01_f4_00_37_00_11_00_46_03_34_00_39_87_f3_00_15_ca_79_;0
2024-04-10 09:40:16;0,055;0,819;0,018;0,071;0,300;223,80;50,00;3770,357;1421,148;'01_03_14_08_be_00_03_01_f4_00_37_00_12_00_47_03_33_00_39_87_f5_00_15_af_5c_;0
2024-04-10 09:41:18;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3770,358;1397,794;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_87_f6_00_15_54_22_;0
2024-04-10 09:42:20;0,055;0,811;0,019;0,071;0,300;225,90;50,00;3770,358;1405,700;'01_03_14_08_d3_00_03_01_f4_00_37_00_13_00_47_03_2b_00_39_87_f6_00_15_73_04_;0
2024-04-10 09:43:21;0,054;0,803;0,018;0,070;0,300;223,90;50,00;3770,359;1387,952;'01_03_14_08_bf_00_03_01_f4_00_36_00_12_00_46_03_23_00_39_87_f7_00_15_2d_b0_;0
2024-04-10 09:44:23;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3770,360;1386,365;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_87_f8_00_15_27_7d_;0
2024-04-10 09:45:30;0,055;0,817;0,021;0,072;0,300;224,30;50,00;3770,361;1401,725;'01_03_14_08_c3_00_03_01_f4_00_37_00_15_00_48_03_31_00_39_87_f9_00_15_63_7d_;0
2024-04-10 09:46:31;0,055;0,816;0,022;0,072;0,300;224,60;50,00;3770,362;1392,693;'01_03_14_08_c6_00_03_01_f4_00_37_00_16_00_48_03_30_00_39_87_fa_00_15_40_35_;0
2024-04-10 09:47:33;0,055;0,818;0,019;0,071;0,300;224,00;49,90;3770,363;1420,675;'01_03_14_08_c0_00_03_01_f3_00_37_00_13_00_47_03_32_00_39_87_fb_00_15_ad_83_;0
2024-04-10 09:48:34;0,055;0,817;0,021;0,072;0,300;224,20;50,00;3770,364;1396,352;'01_03_14_08_c2_00_03_01_f4_00_37_00_15_00_48_03_31_00_39_87_fc_00_15_4e_80_;0
2024-04-10 09:49:35;0,054;0,802;0,019;0,070;0,300;224,20;50,00;3770,365;1404,392;'01_03_14_08_c2_00_03_01_f4_00_36_00_13_00_46_03_22_00_39_87_fd_00_15_6d_e8_;0
2024-04-10 09:50:42;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3770,366;1431,008;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_87_fe_00_15_d5_e0_;0
2024-04-10 09:51:43;0,054;0,803;0,018;0,069;0,300;224,00;50,00;3770,367;1422,684;'01_03_14_08_c0_00_03_01_f4_00_36_00_12_00_45_03_23_00_39_87_ff_00_15_b5_5c_;0
2024-04-10 09:52:45;0,054;0,808;0,019;0,070;0,300;222,50;50,00;3770,368;1395,587;'01_03_14_08_b1_00_03_01_f4_00_36_00_13_00_46_03_28_00_39_88_00_00_15_4b_83_;0
2024-04-10 09:53:46;0,055;0,821;0,017;0,071;0,300;223,30;50,00;3770,369;1388,938;'01_03_14_08_b9_00_03_01_f4_00_37_00_11_00_47_03_35_00_39_88_01_00_15_31_8a_;0
2024-04-10 09:54:48;0,055;0,819;0,020;0,072;0,300;223,70;50,00;3770,370;1377,926;'01_03_14_08_bd_00_03_01_f4_00_37_00_14_00_48_03_33_00_39_88_02_00_15_06_86_;0
2024-04-10 09:55:54;0,055;0,813;0,021;0,072;0,300;225,30;50,00;3770,371;1439,600;'01_03_14_08_cd_00_03_01_f4_00_37_00_15_00_48_03_2d_00_39_88_03_00_15_f7_70_;0
2024-04-10 09:56:55;0,056;0,819;0,021;0,073;0,300;227,80;50,00;3770,372;1412,301;'01_03_14_08_e6_00_03_01_f4_00_38_00_15_00_49_03_33_00_39_88_04_00_15_8c_cd_;0
2024-04-10 09:57:57;0,056;0,818;0,021;0,073;0,300;228,00;50,00;3770,373;1419,044;'01_03_14_08_e8_00_03_01_f4_00_38_00_15_00_49_03_32_00_39_88_05_00_15_a7_24_;0
2024-04-10 09:58:58;0,055;0,823;0,019;0,071;0,300;222,70;50,00;3770,374;1389,546;'01_03_14_08_b3_00_03_01_f4_00_37_00_13_00_47_03_37_00_39_88_06_00_15_33_ea_;0
2024-04-10 09:59:59;0,054;0,805;0,017;0,069;0,300;223,50;50,00;3770,375;1417,747;'01_03_14_08_bb_00_03_01_f4_00_36_00_11_00_45_03_25_00_39_88_07_00_15_a2_13_;0
2024-04-10 10:01:06;0,055;0,819;0,021;0,072;0,300;223,70;49,90;3770,376;1402,234;'01_03_14_08_bd_00_03_01_f3_00_37_00_15_00_48_03_33_00_39_88_08_00_15_65_7a_;0
2024-04-10 10:02:08;0,082;0,920;0,006;0,106;0,400;222,80;49,90;3770,377;1381,724;'01_03_14_08_b4_00_04_01_f3_00_52_00_06_00_6a_03_98_00_39_88_09_00_15_15_5c_;0
2024-04-10 10:03:09;0,070;1,000;0,004;0,087;0,300;222,60;49,90;3770,378;1415,455;'01_03_14_08_b2_00_03_01_f3_00_46_00_04_00_57_03_e8_00_39_88_0a_00_15_99_1f_;0
2024-04-10 10:04:11;0,070;0,788;0,004;0,089;0,400;222,00;49,90;3770,379;1418,411;'01_03_14_08_ac_00_04_01_f3_00_46_00_04_00_59_03_14_00_39_88_0b_00_15_a4_ab_;0
2024-04-10 10:05:12;0,071;0,797;0,005;0,089;0,400;222,60;49,90;3770,381;1406,461;'01_03_14_08_b2_00_04_01_f3_00_47_00_05_00_59_03_1d_00_39_88_0d_00_15_75_fd_;0
2024-04-10 10:06:14;0,071;0,793;0,005;0,089;0,400;223,60;49,90;3770,382;1419,988;'01_03_14_08_bc_00_04_01_f3_00_47_00_05_00_59_03_19_00_39_88_0e_00_15_aa_d4_;0
2024-04-10 10:07:20;0,184;0,911;0,038;0,220;0,900;224,40;50,00;3770,384;1440,012;'01_03_14_08_c4_00_09_01_f4_00_b8_00_26_00_dc_03_8f_00_39_88_10_00_15_f9_0c_;0
2024-04-10 10:08:22;0,213;0,869;0,048;0,255;1,100;222,80;50,00;3770,388;1400,124;'01_03_14_08_b4_00_0b_01_f4_00_d5_00_30_00_ff_03_65_00_39_88_14_00_15_5d_3c_;0
2024-04-10 10:09:24;0,202;0,902;0,042;0,243;1,000;223,80;50,00;3770,391;1425,212;'01_03_14_08_be_00_0a_01_f4_00_ca_00_2a_00_f3_03_86_00_39_88_17_00_15_bf_3c_;0
2024-04-10 10:10:26;0,206;0,833;0,044;0,248;1,100;224,80;50,00;3770,394;1407,196;'01_03_14_08_c8_00_0b_01_f4_00_ce_00_2c_00_f8_03_41_00_39_88_1a_00_15_78_dc_;0
2024-04-10 10:11:32;0,228;0,847;0,059;0,275;1,200;224,30;50,00;3770,398;1376,294;'01_03_14_08_c3_00_0c_01_f4_00_e4_00_3b_01_13_03_4f_00_39_88_1e_00_15_00_26_;0
2024-04-10 10:12:34;0,209;0,862;0,045;0,251;1,100;220,40;50,00;3770,402;1379,711;'01_03_14_08_9c_00_0b_01_f4_00_d1_00_2d_00_fb_03_5e_00_39_88_22_00_15_0d_7f_;0
2024-04-10 10:13:35;0,207;0,843;0,044;0,249;1,100;223,00;50,00;3770,406;1388,003;'01_03_14_08_b6_00_0b_01_f4_00_cf_00_2c_00_f9_03_4b_00_39_88_26_00_15_2d_e3_;0
2024-04-10 10:14:37;0,219;0,906;0,052;0,262;1,100;219,60;50,00;3770,410;1414,614;'01_03_14_08_94_00_0b_01_f4_00_db_00_34_01_06_03_8a_00_39_88_2a_00_15_95_d6_;0
2024-04-10 10:15:38;0,202;0,836;0,041;0,243;1,100;219,40;50,00;3770,413;1424,063;'01_03_14_08_92_00_0b_01_f4_00_ca_00_29_00_f3_03_44_00_39_88_2d_00_15_ba_bf_;0
2024-04-10 10:16:40;0,203;0,848;0,041;0,244;1,100;217,40;50,00;3770,416;1441,422;'01_03_14_08_7e_00_0b_01_f4_00_cb_00_29_00_f4_03_50_00_39_88_30_00_15_fe_8e_;0
2024-04-10 10:17:49;0,223;0,852;0,055;0,266;1,200;217,90;49,90;3770,420;1383,321;'01_03_14_08_83_00_0c_01_f3_00_df_00_37_01_0a_03_54_00_39_88_34_00_15_1b_99_;0
2024-04-10 10:19:31;0,217;0,888;0,051;0,260;1,100;222,10;49,90;3770,427;1426,897;'01_03_14_08_ad_00_0b_01_f3_00_d9_00_33_01_04_03_78_00_39_88_3b_00_15_c5_d1_;0
2024-04-10 10:20:32;0,231;0,863;0,061;0,276;1,200;222,90;49,90;3770,430;1423,383;'01_03_14_08_b5_00_0c_01_f3_00_e7_00_3d_01_14_03_5f_00_39_88_3e_00_15_b8_17_;0
2024-04-10 10:21:33;0,222;0,905;0,055;0,266;1,100;222,80;50,00;3770,434;1440,396;'01_03_14_08_b4_00_0b_01_f4_00_de_00_37_01_0a_03_89_00_39_88_42_00_15_fa_8c_;0
2024-04-10 10:22:34;0,225;0,858;0,056;0,268;1,200;218,30;50,00;3770,438;1420,986;'01_03_14_08_87_00_0c_01_f4_00_e1_00_38_01_0c_03_5a_00_39_88_46_00_15_ae_ba_;0
2024-04-10 10:23:36;0,226;0,862;0,055;0,269;1,200;218,30;50,00;3770,442;1381,182;'01_03_14_08_87_00_0c_01_f4_00_e2_00_37_01_0d_03_5e_00_39_88_4a_00_15_13_3e_;0
2024-04-10 10:24:40;0,227;0,873;0,056;0,270;1,200;216,50;50,00;3770,446;1390,836;'01_03_14_08_75_00_0c_01_f4_00_e3_00_38_01_0e_03_69_00_39_88_4e_00_15_38_f4_;0
2024-04-10 10:25:39;0,231;0,865;0,059;0,275;1,200;222,50;50,00;3770,450;1386,819;'01_03_14_08_b1_00_0c_01_f4_00_e7_00_3b_01_13_03_61_00_39_88_52_00_15_29_43_;0
2024-04-10 10:26:46;0,224;0,844;0,056;0,268;1,200;221,10;50,00;3770,454;1417,416;'01_03_14_08_a3_00_0c_01_f4_00_e0_00_38_01_0c_03_4c_00_39_88_56_00_15_a0_c8_;0
2024-04-10 10:27:48;0,226;0,852;0,057;0,270;1,200;221,00;50,00;3770,458;1433,576;'01_03_14_08_a2_00_0c_01_f4_00_e2_00_39_01_0e_03_54_00_39_88_5a_00_15_df_e8_;0
