Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-10 15:44:50;0,056;0,825;0,021;0,072;0,300;226,00;50,00;3771,212;1416,627;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_8b_4c_00_15_9d_b3_;0
2024-04-10 15:45:51;0,055;0,811;0,021;0,071;0,300;226,00;50,00;3771,213;1420,173;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_47_03_2b_00_39_8b_4d_00_15_ab_8d_;0
2024-04-10 15:46:53;0,056;0,824;0,020;0,073;0,300;226,30;50,00;3771,214;1401,243;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_49_03_38_00_39_8b_4e_00_15_61_9b_;0
2024-04-10 15:47:54;0,056;0,825;0,021;0,073;0,300;226,20;50,00;3771,215;1382,811;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_49_03_39_00_39_8b_4f_00_15_19_9b_;0
2024-04-10 15:49:01;0,056;0,832;0,020;0,073;0,300;224,20;50,00;3771,216;1438,101;'01_03_14_08_c2_00_03_01_f4_00_38_00_14_00_49_03_40_00_39_8b_50_00_15_f1_95_;0
2024-04-10 15:50:02;0,055;0,814;0,020;0,072;0,300;225,20;50,00;3771,217;1400,037;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_48_03_2e_00_39_8b_51_00_15_5c_e5_;0
2024-04-10 15:51:04;0,056;0,830;0,020;0,073;0,300;224,80;50,00;3771,218;1398,155;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_49_03_3e_00_39_8b_52_00_15_55_8b_;0
2024-04-10 15:52:06;0,056;0,828;0,021;0,073;0,300;225,40;49,90;3771,219;1436,925;'01_03_14_08_ce_00_03_01_f3_00_38_00_15_00_49_03_3c_00_39_8b_53_00_15_ec_fd_;0
2024-04-10 15:53:08;0,056;0,829;0,020;0,072;0,300;224,90;49,90;3771,220;1438,180;'01_03_14_08_c9_00_03_01_f3_00_38_00_14_00_48_03_3d_00_39_8b_54_00_15_f1_e4_;0
2024-04-10 15:54:10;0,056;0,829;0,020;0,072;0,300;225,00;49,90;3771,221;1434,720;'01_03_14_08_ca_00_03_01_f3_00_38_00_14_00_48_03_3d_00_39_8b_55_00_15_e4_60_;0
2024-04-10 15:55:16;0,056;0,824;0,022;0,073;0,300;226,50;49,90;3771,222;1427,407;'01_03_14_08_d9_00_03_01_f3_00_38_00_16_00_49_03_38_00_39_8b_56_00_15_c7_cf_;0
2024-04-10 15:56:17;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3771,223;1438,764;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_39_8b_57_00_15_f4_2c_;0
2024-04-10 15:57:19;0,056;0,829;0,020;0,073;0,300;224,90;50,00;3771,224;1407,861;'01_03_14_08_c9_00_03_01_f4_00_38_00_14_00_49_03_3d_00_39_8b_58_00_15_7b_75_;0
2024-04-10 15:58:20;0,056;0,835;0,018;0,072;0,300;223,50;50,00;3771,225;1410,265;'01_03_14_08_bb_00_03_01_f4_00_38_00_12_00_48_03_43_00_39_8b_59_00_15_84_d9_;0
2024-04-10 15:59:26;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3771,225;1412,917;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_8b_59_00_15_8f_35_;0
2024-04-10 16:00:28;0,055;0,826;0,017;0,070;0,300;221,90;50,00;3771,227;1400,374;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_8b_5b_00_15_5e_36_;0
2024-04-10 16:01:29;0,055;0,816;0,019;0,071;0,300;224,50;50,00;3771,227;1378,047;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_8b_5b_00_15_06_ff_;0
2024-04-10 16:02:31;0,056;0,828;0,020;0,072;0,300;225,30;50,00;3771,228;1431,252;'01_03_14_08_cd_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_8b_5c_00_15_d6_d4_;0
2024-04-10 16:03:32;0,056;0,829;0,019;0,072;0,300;225,00;50,00;3771,229;1390,804;'01_03_14_08_ca_00_03_01_f4_00_38_00_13_00_48_03_3d_00_39_8b_5d_00_15_38_d4_;0
2024-04-10 16:04:39;0,056;0,837;0,018;0,071;0,300;222,90;50,00;3771,230;1406,977;'01_03_14_08_b5_00_03_01_f4_00_38_00_12_00_47_03_45_00_39_8b_5e_00_15_78_01_;0
2024-04-10 16:05:40;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3771,231;1440,786;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_39_8b_5f_00_15_fc_12_;0
2024-04-10 16:06:42;0,055;0,827;0,018;0,070;0,300;221,60;50,00;3771,232;1406,011;'01_03_14_08_a8_00_03_01_f4_00_37_00_12_00_46_03_3b_00_39_8b_60_00_15_74_3b_;0
2024-04-10 16:07:44;0,056;0,848;0,017;0,070;0,300;219,90;50,00;3771,233;1440,871;'01_03_14_08_97_00_03_01_f4_00_38_00_11_00_46_03_50_00_39_8b_61_00_15_fc_67_;0
2024-04-10 16:08:46;0,055;0,827;0,018;0,069;0,300;221,50;49,90;3771,234;1429,788;'01_03_14_08_a7_00_03_01_f3_00_37_00_12_00_45_03_3b_00_39_8b_62_00_15_d1_1c_;0
2024-04-10 16:09:48;0,056;0,832;0,020;0,072;0,300;224,10;50,00;3771,235;1394,766;'01_03_14_08_c1_00_03_01_f4_00_38_00_14_00_48_03_40_00_39_8b_63_00_15_48_4e_;0
2024-04-10 16:10:55;0,056;0,833;0,020;0,071;0,300;224,00;49,90;3771,236;1430,081;'01_03_14_08_c0_00_03_01_f3_00_38_00_14_00_47_03_41_00_39_8b_64_00_15_d2_41_;0
2024-04-10 16:11:56;0,056;0,835;0,019;0,071;0,300;223,40;50,00;3771,237;1391,653;'01_03_14_08_ba_00_03_01_f4_00_38_00_13_00_47_03_43_00_39_8b_65_00_15_3c_25_;0
2024-04-10 16:12:57;0,055;0,829;0,018;0,070;0,300;221,00;50,00;3771,238;1403,363;'01_03_14_08_a2_00_03_01_f4_00_37_00_12_00_46_03_3d_00_39_8b_66_00_15_69_e3_;0
2024-04-10 16:13:58;0,055;0,829;0,018;0,069;0,300;220,90;49,90;3771,239;1388,437;'01_03_14_08_a1_00_03_01_f3_00_37_00_12_00_45_03_3d_00_39_8b_67_00_15_2f_95_;0
2024-04-10 16:15:00;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3771,240;1405,837;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_8b_68_00_15_73_8d_;0
2024-04-10 16:16:07;0,056;0,838;0,018;0,071;0,300;222,60;50,00;3771,241;1396,667;'01_03_14_08_b2_00_03_01_f4_00_38_00_12_00_47_03_46_00_39_8b_69_00_15_4f_bb_;0
2024-04-10 16:17:08;0,055;0,824;0,017;0,071;0,300;222,40;50,00;3771,242;1393,487;'01_03_14_08_b0_00_03_01_f4_00_37_00_11_00_47_03_38_00_39_8b_6a_00_15_43_4f_;0
2024-04-10 16:18:09;0,056;0,828;0,019;0,072;0,300;225,20;50,00;3771,243;1392,786;'01_03_14_08_cc_00_03_01_f4_00_38_00_13_00_48_03_3c_00_39_8b_6b_00_15_40_92_;0
2024-04-10 16:19:51;0,056;0,828;0,020;0,072;0,300;225,20;50,00;3771,245;1424,103;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_8b_6d_00_15_ba_e7_;0
2024-04-10 16:20:52;0,056;0,836;0,019;0,071;0,300;223,20;49,90;3771,246;1377,693;'01_03_14_08_b8_00_03_01_f3_00_38_00_13_00_47_03_44_00_39_8b_6e_00_15_05_9d_;0
2024-04-10 16:21:54;0,056;0,832;0,020;0,071;0,300;224,20;50,00;3771,247;1412,601;'01_03_14_08_c2_00_03_01_f4_00_38_00_14_00_47_03_40_00_39_8b_6f_00_15_8d_f9_;0
2024-04-10 16:22:55;0,055;0,819;0,020;0,071;0,300;223,80;49,90;3771,248;1434,735;'01_03_14_08_be_00_03_01_f3_00_37_00_14_00_47_03_33_00_39_8b_70_00_15_e4_6f_;0
2024-04-10 16:23:57;0,055;0,822;0,019;0,071;0,300;222,90;50,00;3771,248;1395,260;'01_03_14_08_b5_00_03_01_f4_00_37_00_13_00_47_03_36_00_39_8b_70_00_15_4a_3c_;0
2024-04-10 16:24:59;0,056;0,837;0,018;0,071;0,300;222,80;50,00;3771,249;1406,004;'01_03_14_08_b4_00_03_01_f4_00_38_00_12_00_47_03_45_00_39_8b_71_00_15_74_34_;0
2024-04-10 16:26:05;0,055;0,806;0,022;0,072;0,300;227,20;49,90;3771,250;1437,891;'01_03_14_08_e0_00_03_01_f3_00_37_00_16_00_48_03_26_00_39_8b_72_00_15_f0_c3_;0
2024-04-10 16:27:07;0,056;0,828;0,021;0,072;0,300;225,40;49,90;3771,251;1433,767;'01_03_14_08_ce_00_03_01_f3_00_38_00_15_00_48_03_3c_00_39_8b_73_00_15_e0_a7_;0
2024-04-10 16:28:08;0,055;0,812;0,021;0,071;0,300;225,70;50,00;3771,252;1425,804;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_47_03_2c_00_39_8b_74_00_15_c1_8c_;0
2024-04-10 16:29:10;0,056;0,834;0,019;0,072;0,300;223,70;49,90;3771,253;1416,870;'01_03_14_08_bd_00_03_01_f3_00_38_00_13_00_48_03_42_00_39_8b_75_00_15_9e_a6_;0
2024-04-10 16:30:17;0,055;0,821;0,019;0,070;0,300;223,20;49,90;3771,254;1441,026;'01_03_14_08_b8_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_8b_76_00_15_fd_02_;0
2024-04-10 16:31:18;0,055;0,826;0,018;0,070;0,300;221,80;50,00;3771,255;1420,615;'01_03_14_08_aa_00_03_01_f4_00_37_00_12_00_46_03_3a_00_39_8b_77_00_15_ad_47_;0
2024-04-10 16:32:19;0,056;0,837;0,019;0,072;0,300;222,80;50,00;3771,256;1433,914;'01_03_14_08_b4_00_03_01_f4_00_38_00_13_00_48_03_45_00_39_8b_78_00_15_e1_3a_;0
2024-04-10 16:33:21;0,055;0,822;0,018;0,071;0,300;222,90;50,00;3771,257;1416,898;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_47_03_36_00_39_8b_79_00_15_9e_c2_;0
2024-04-10 16:34:22;0,056;0,827;0,020;0,072;0,300;225,60;50,00;3771,258;1420,209;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_48_03_3b_00_39_8b_7a_00_15_ab_b1_;0
2024-04-10 16:35:24;0,055;0,815;0,020;0,072;0,300;224,80;50,00;3771,259;1416,413;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_48_03_2f_00_39_8b_7b_00_15_9c_dd_;0
2024-04-10 16:36:30;0,055;0,825;0,019;0,070;0,300;222,20;50,00;3771,260;1382,985;'01_03_14_08_ae_00_03_01_f4_00_37_00_13_00_46_03_39_00_39_8b_7c_00_15_1a_49_;0
2024-04-10 16:37:31;0,056;0,829;0,021;0,072;0,300;225,00;50,00;3771,261;1386,390;'01_03_14_08_ca_00_03_01_f4_00_38_00_15_00_48_03_3d_00_39_8b_7d_00_15_27_96_;0
2024-04-10 16:38:32;0,055;0,815;0,020;0,071;0,300;224,80;49,90;3771,262;1411,630;'01_03_14_08_c8_00_03_01_f3_00_37_00_14_00_47_03_2f_00_39_8b_7e_00_15_8a_2e_;0
2024-04-10 16:39:32;0,055;0,818;0,020;0,071;0,300;223,90;49,90;3771,263;1440,080;'01_03_14_08_bf_00_03_01_f3_00_37_00_14_00_47_03_32_00_39_8b_7f_00_15_f9_50_;0
2024-04-10 16:40:34;0,056;0,832;0,020;0,072;0,300;224,30;49,90;3771,264;1410,818;'01_03_14_08_c3_00_03_01_f3_00_38_00_14_00_48_03_40_00_39_8b_80_00_15_87_02_;0
2024-04-10 16:41:35;0,055;0,812;0,021;0,071;0,300;225,60;49,90;3771,265;1420,096;'01_03_14_08_d0_00_03_01_f3_00_37_00_15_00_47_03_2c_00_39_8b_81_00_15_ab_40_;0
2024-04-10 16:42:36;0,054;0,810;0,018;0,069;0,300;222,00;49,90;3771,266;1406,287;'01_03_14_08_ac_00_03_01_f3_00_36_00_12_00_45_03_2a_00_39_8b_82_00_15_75_4f_;0
2024-04-10 16:43:37;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3771,267;1409,488;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_8b_83_00_15_81_d0_;0
2024-04-10 16:44:44;0,054;0,809;0,018;0,069;0,300;222,30;50,00;3771,268;1418,504;'01_03_14_08_af_00_03_01_f4_00_36_00_12_00_45_03_29_00_39_8b_84_00_15_a5_08_;0
2024-04-10 16:45:46;0,055;0,822;0,019;0,070;0,300;222,90;50,00;3771,269;1398,686;'01_03_14_08_b5_00_03_01_f4_00_37_00_13_00_46_03_36_00_39_8b_85_00_15_57_9e_;0
2024-04-10 16:46:48;0,054;0,811;0,018;0,069;0,300;221,80;50,00;3771,270;1436,612;'01_03_14_08_aa_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_8b_86_00_15_eb_c4_;0
2024-04-10 16:47:55;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3771,271;1401,912;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_39_8b_87_00_15_64_38_;0
2024-04-10 16:48:57;0,054;0,813;0,018;0,069;0,300;221,20;50,00;3771,272;1410,798;'01_03_14_08_a4_00_03_01_f4_00_36_00_12_00_45_03_2d_00_39_8b_88_00_15_86_ee_;0
2024-04-10 16:49:58;0,056;0,840;0,018;0,071;0,300;222,10;50,00;3771,273;1389,147;'01_03_14_08_ad_00_03_01_f4_00_38_00_12_00_47_03_48_00_39_8b_89_00_15_32_5b_;0
2024-04-10 16:51:00;0,056;0,829;0,020;0,072;0,300;224,90;50,00;3771,274;1431,260;'01_03_14_08_c9_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_8b_8a_00_15_d6_dc_;0
2024-04-10 16:52:02;0,055;0,817;0,020;0,071;0,300;224,30;50,00;3771,275;1410,362;'01_03_14_08_c3_00_03_01_f4_00_37_00_14_00_47_03_31_00_39_8b_8b_00_15_85_3a_;0
2024-04-10 16:53:08;0,056;0,836;0,018;0,071;0,300;223,10;50,00;3771,276;1421,632;'01_03_14_08_b7_00_03_01_f4_00_38_00_12_00_47_03_44_00_39_8b_8c_00_15_b1_40_;0
2024-04-10 16:54:09;0,055;0,817;0,020;0,071;0,300;224,20;50,00;3771,276;1378,567;'01_03_14_08_c2_00_03_01_f4_00_37_00_14_00_47_03_31_00_39_8b_8c_00_15_09_07_;0
2024-04-10 16:55:11;0,056;0,826;0,021;0,072;0,300;225,90;50,00;3771,277;1395,259;'01_03_14_08_d3_00_03_01_f4_00_38_00_15_00_48_03_3a_00_39_8b_8d_00_15_4a_3b_;0
2024-04-10 16:56:13;0,056;0,829;0,021;0,072;0,300;225,10;50,00;3771,278;1436,249;'01_03_14_08_cb_00_03_01_f4_00_38_00_15_00_48_03_3d_00_39_8b_8e_00_15_ea_59_;0
2024-04-10 16:57:15;0,056;0,830;0,020;0,072;0,300;224,70;50,00;3771,279;1417,012;'01_03_14_08_c7_00_03_01_f4_00_38_00_14_00_48_03_3e_00_39_8b_8f_00_15_9f_34_;0
2024-04-10 16:58:21;0,055;0,817;0,019;0,071;0,300;224,30;50,00;3771,280;1437,513;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_8b_90_00_15_ef_49_;0
2024-04-10 16:59:23;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3771,281;1438,769;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_8b_91_00_15_f4_31_;0
2024-04-10 17:00:24;0,055;0,812;0,020;0,072;0,300;225,60;50,00;3771,282;1398,923;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_48_03_2c_00_39_8b_92_00_15_58_8b_;0
2024-04-10 17:01:31;0,056;0,828;0,019;0,072;0,300;225,40;50,00;3771,283;1423,579;'01_03_14_08_ce_00_03_01_f4_00_38_00_13_00_48_03_3c_00_39_8b_93_00_15_b8_db_;0
2024-04-10 17:02:33;0,056;0,824;0,020;0,072;0,300;226,30;50,00;3771,284;1396,208;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_48_03_38_00_39_8b_94_00_15_4d_f0_;0
2024-04-10 17:03:34;0,056;0,824;0,020;0,072;0,300;226,50;50,00;3771,285;1406,681;'01_03_14_08_d9_00_03_01_f4_00_38_00_14_00_48_03_38_00_39_8b_95_00_15_76_d9_;0
2024-04-10 17:04:36;0,056;0,830;0,019;0,072;0,300;224,70;50,00;3771,286;1397,895;'01_03_14_08_c7_00_03_01_f4_00_38_00_13_00_48_03_3e_00_39_8b_96_00_15_54_87_;0
2024-04-10 17:05:43;0,055;0,816;0,020;0,070;0,300;224,60;50,00;3771,287;1414,496;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_46_03_30_00_39_8b_97_00_15_95_60_;0
2024-04-10 17:06:44;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3771,288;1433,719;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_8b_98_00_15_e0_77_;0
2024-04-10 17:07:46;0,055;0,814;0,020;0,071;0,300;225,10;50,00;3771,289;1386,911;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_8b_99_00_15_29_9f_;0
2024-04-10 17:08:48;0,055;0,814;0,021;0,071;0,300;225,10;50,00;3771,290;1432,931;'01_03_14_08_cb_00_03_01_f4_00_37_00_15_00_47_03_2e_00_39_8b_9a_00_15_dd_63_;0
2024-04-10 17:09:49;0,055;0,812;0,021;0,071;0,300;225,70;50,00;3771,291;1437,817;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_47_03_2c_00_39_8b_9b_00_15_f0_79_;0
2024-04-10 17:10:56;0,056;0,831;0,020;0,072;0,300;224,50;50,00;3771,292;1378,185;'01_03_14_08_c5_00_03_01_f4_00_38_00_14_00_48_03_3f_00_39_8b_9c_00_15_07_89_;0
2024-04-10 17:11:58;0,056;0,827;0,021;0,073;0,300;225,60;50,00;3771,293;1381,098;'01_03_14_08_d0_00_03_01_f4_00_38_00_15_00_49_03_3b_00_39_8b_9d_00_15_12_ea_;0
2024-04-10 17:12:59;0,054;0,808;0,019;0,070;0,300;222,60;50,00;3771,294;1404,525;'01_03_14_08_b2_00_03_01_f4_00_36_00_13_00_46_03_28_00_39_8b_9e_00_15_6e_6d_;0
2024-04-10 17:14:01;0,055;0,824;0,019;0,070;0,300;222,30;50,00;3771,295;1427,075;'01_03_14_08_af_00_03_01_f4_00_37_00_13_00_46_03_38_00_39_8b_9f_00_15_c6_83_;0
2024-04-10 17:15:03;0,055;0,822;0,019;0,070;0,300;222,80;50,00;3771,296;1407,913;'01_03_14_08_b4_00_03_01_f4_00_37_00_13_00_46_03_36_00_39_8b_a0_00_15_7b_a9_;0
2024-04-10 17:16:08;0,055;0,821;0,019;0,071;0,300;223,20;50,00;3771,297;1378,216;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_47_03_35_00_39_8b_a1_00_15_07_a8_;0
2024-04-10 17:17:10;0,055;0,822;0,018;0,071;0,300;222,90;50,00;3771,298;1437,433;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_47_03_36_00_39_8b_a2_00_15_ee_f9_;0
2024-04-10 17:18:12;0,056;0,832;0,020;0,072;0,300;224,10;50,00;3771,299;1394,802;'01_03_14_08_c1_00_03_01_f4_00_38_00_14_00_48_03_40_00_39_8b_a3_00_15_48_72_;0
2024-04-10 17:19:54;0,055;0,821;0,019;0,070;0,300;223,20;50,00;3771,300;1382,969;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_46_03_35_00_39_8b_a4_00_15_1a_39_;0
2024-04-10 17:20:56;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3771,301;1407,893;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_39_8b_a5_00_15_7b_95_;0
2024-04-10 17:21:57;0,056;0,835;0,019;0,072;0,300;223,50;49,90;3771,302;1439,511;'01_03_14_08_bb_00_03_01_f3_00_38_00_13_00_48_03_43_00_39_8b_a6_00_15_f7_17_;0
2024-04-10 17:22:59;0,055;0,821;0,019;0,072;0,300;223,20;49,90;3771,303;1433,947;'01_03_14_08_b8_00_03_01_f3_00_37_00_13_00_48_03_35_00_39_8b_a7_00_15_e1_5b_;0
2024-04-10 17:24:06;0,056;0,838;0,019;0,072;0,300;222,70;49,90;3771,304;1384,885;'01_03_14_08_b3_00_03_01_f3_00_38_00_13_00_48_03_46_00_39_8b_a8_00_15_21_b5_;0
2024-04-10 17:25:07;0,044;0,983;0,024;0,058;0,200;223,60;49,90;3771,305;1417,131;'01_03_14_08_bc_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_39_8b_a9_00_15_9f_ab_;0
2024-04-10 17:26:08;0,044;0,986;0,024;0,058;0,200;223,10;49,90;3771,306;1381,710;'01_03_14_08_b7_00_02_01_f3_00_2c_00_18_00_3a_03_da_00_39_8b_aa_00_15_15_4e_;0
2024-04-10 17:27:10;0,043;0,963;0,024;0,057;0,200;223,20;49,90;3771,307;1410,285;'01_03_14_08_b8_00_02_01_f3_00_2b_00_18_00_39_03_c3_00_39_8b_ab_00_15_84_ed_;0
2024-04-10 17:28:12;0,044;0,990;0,023;0,057;0,200;222,00;49,90;3771,307;1394,508;'01_03_14_08_ac_00_02_01_f3_00_2c_00_17_00_39_03_de_00_39_8b_ab_00_15_47_4c_;0
2024-04-10 17:29:13;0,044;0,990;0,023;0,057;0,200;222,10;49,90;3771,308;1428,337;'01_03_14_08_ad_00_02_01_f3_00_2c_00_17_00_39_03_de_00_39_8b_ac_00_15_cb_71_;0
2024-04-10 17:30:19;0,043;0,975;0,022;0,056;0,200;220,50;49,90;3771,309;1431,199;'01_03_14_08_9d_00_02_01_f3_00_2b_00_16_00_38_03_cf_00_39_8b_ad_00_15_d6_9f_;0
2024-04-10 17:31:20;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3771,310;1378,209;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_8b_ae_00_15_07_a1_;0
2024-04-10 17:32:21;0,044;0,995;0,021;0,057;0,200;221,10;50,00;3771,311;1438,177;'01_03_14_08_a3_00_02_01_f4_00_2c_00_15_00_39_03_e3_00_39_8b_af_00_15_f1_e1_;0
2024-04-10 17:33:22;0,043;0,974;0,020;0,056;0,200;220,60;50,00;3771,311;1404,769;'01_03_14_08_9e_00_02_01_f4_00_2b_00_14_00_38_03_ce_00_39_8b_af_00_15_6f_61_;0
2024-04-10 17:34:24;0,043;0,978;0,021;0,056;0,200;219,80;50,00;3771,312;1402,363;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_39_8b_b0_00_15_65_fb_;0
2024-04-10 17:35:25;0,043;0,980;0,021;0,055;0,200;219,20;50,00;3771,313;1416,003;'01_03_14_08_90_00_02_01_f4_00_2b_00_15_00_37_03_d4_00_39_8b_b1_00_15_9b_43_;0
2024-04-10 17:36:26;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3771,313;1423,614;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_8b_b1_00_15_b8_fe_;0
2024-04-10 17:37:28;0,043;0,970;0,022;0,057;0,200;221,50;49,90;3771,314;1403,668;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_39_03_ca_00_39_8b_b2_00_15_6b_14_;0
2024-04-10 17:38:34;0,043;0,975;0,022;0,057;0,200;220,40;49,90;3771,315;1410,805;'01_03_14_08_9c_00_02_01_f3_00_2b_00_16_00_39_03_cf_00_39_8b_b3_00_15_86_f5_;0
2024-04-10 17:39:36;0,043;0,969;0,023;0,056;0,200;221,80;49,90;3771,316;1417,172;'01_03_14_08_aa_00_02_01_f3_00_2b_00_17_00_38_03_c9_00_39_8b_b4_00_15_9f_d4_;0
2024-04-10 17:40:38;0,043;0,967;0,023;0,057;0,200;222,30;49,90;3771,317;1433,736;'01_03_14_08_af_00_02_01_f3_00_2b_00_17_00_39_03_c7_00_39_8b_b5_00_15_e0_88_;0
2024-04-10 17:41:39;0,043;0,974;0,022;0,056;0,200;220,70;49,90;3771,317;1392,608;'01_03_14_08_9f_00_02_01_f3_00_2b_00_16_00_38_03_ce_00_39_8b_b5_00_15_3f_e0_;0
2024-04-10 17:42:40;0,043;0,967;0,023;0,056;0,200;222,30;49,90;3771,318;1383,704;'01_03_14_08_af_00_02_01_f3_00_2b_00_17_00_38_03_c7_00_39_8b_b6_00_15_1d_18_;0
2024-04-10 17:43:47;0,044;0,989;0,023;0,057;0,200;222,30;49,90;3771,319;1438,158;'01_03_14_08_af_00_02_01_f3_00_2c_00_17_00_39_03_dd_00_39_8b_b7_00_15_f1_ce_;0
2024-04-10 17:44:48;0,044;0,991;0,023;0,057;0,200;221,90;49,90;3771,320;1381,181;'01_03_14_08_ab_00_02_01_f3_00_2c_00_17_00_39_03_df_00_39_8b_b8_00_15_13_3d_;0
2024-04-10 17:45:50;0,043;0,968;0,022;0,057;0,200;222,10;49,90;3771,320;1438,479;'01_03_14_08_ad_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_8b_b8_00_15_f3_0f_;0
2024-04-10 17:46:52;0,044;0,993;0,022;0,056;0,200;221,40;50,00;3771,321;1441,277;'01_03_14_08_a6_00_02_01_f4_00_2c_00_16_00_38_03_e1_00_39_8b_b9_00_15_fd_fd_;0
2024-04-10 17:47:53;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3771,322;1439,569;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_8b_ba_00_15_f7_51_;0
2024-04-10 17:49:00;0,044;0,991;0,023;0,057;0,200;221,90;50,00;3771,323;1418,303;'01_03_14_08_ab_00_02_01_f4_00_2c_00_17_00_39_03_df_00_39_8b_bb_00_15_a4_3f_;0
2024-04-10 17:50:01;0,044;0,992;0,022;0,057;0,200;221,70;50,00;3771,323;1382,008;'01_03_14_08_a9_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_39_8b_bb_00_15_16_78_;0
2024-04-10 17:51:03;0,043;0,974;0,022;0,056;0,200;220,70;50,00;3771,324;1419,488;'01_03_14_08_9f_00_02_01_f4_00_2b_00_16_00_38_03_ce_00_39_8b_bc_00_15_a8_e0_;0
2024-04-10 17:52:04;0,043;0,978;0,021;0,056;0,200;219,70;50,00;3771,325;1421,436;'01_03_14_08_95_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_39_8b_bd_00_15_b0_7c_;0
2024-04-10 17:53:06;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3771,326;1421,506;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_39_8b_be_00_15_b0_c2_;0
2024-04-10 17:54:07;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3771,326;1432,708;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_8b_be_00_15_dc_84_;0
2024-04-10 17:55:09;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3771,327;1431,869;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_8b_bf_00_15_d9_3d_;0
2024-04-10 17:56:16;0,044;0,994;0,022;0,056;0,200;221,30;50,00;3771,328;1399,648;'01_03_14_08_a5_00_02_01_f4_00_2c_00_16_00_38_03_e2_00_39_8b_c0_00_15_5b_60_;0
2024-04-10 17:57:18;0,043;0,974;0,022;0,056;0,200;220,60;50,00;3771,329;1377,540;'01_03_14_08_9e_00_02_01_f4_00_2b_00_16_00_38_03_ce_00_39_8b_c1_00_15_05_04_;0
2024-04-10 17:58:19;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3771,329;1401,656;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_8b_c1_00_15_63_38_;0
2024-04-10 17:59:21;0,044;0,989;0,022;0,057;0,200;222,40;50,00;3771,330;1388,604;'01_03_14_08_b0_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_39_8b_c2_00_15_30_3c_;0
2024-04-10 18:00:27;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3771,331;1426,081;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_39_8b_c3_00_15_c2_a1_;0
2024-04-10 18:01:28;0,044;0,987;0,022;0,057;0,200;222,80;50,00;3771,332;1394,445;'01_03_14_08_b4_00_02_01_f4_00_2c_00_16_00_39_03_db_00_39_8b_c4_00_15_47_0d_;0
2024-04-10 18:02:30;0,043;0,970;0,021;0,056;0,200;221,60;50,00;3771,332;1415,181;'01_03_14_08_a8_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_8b_c4_00_15_98_0d_;0
2024-04-10 18:03:32;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3771,333;1400,976;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_39_8b_c5_00_15_60_90_;0
2024-04-10 18:04:39;0,044;0,994;0,022;0,057;0,200;221,30;50,00;3771,334;1423,089;'01_03_14_08_a5_00_02_01_f4_00_2c_00_16_00_39_03_e2_00_39_8b_c6_00_15_b6_f1_;0
2024-04-10 18:05:41;0,042;0,948;0,022;0,055;0,200;221,50;50,00;3771,335;1436,970;'01_03_14_08_a7_00_02_01_f4_00_2a_00_16_00_37_03_b4_00_39_8b_c7_00_15_ed_2a_;0
2024-04-10 18:06:42;0,044;0,992;0,021;0,057;0,200;221,70;50,00;3771,336;1435,879;'01_03_14_08_a9_00_02_01_f4_00_2c_00_15_00_39_03_e0_00_39_8b_c8_00_15_e8_e7_;0
2024-04-10 18:07:44;0,044;0,991;0,023;0,057;0,200;221,90;50,00;3771,336;1398,244;'01_03_14_08_ab_00_02_01_f4_00_2c_00_17_00_39_03_df_00_39_8b_c8_00_15_55_e4_;0
2024-04-10 18:08:45;0,042;0,948;0,021;0,055;0,200;221,30;50,00;3771,337;1440,277;'01_03_14_08_a5_00_02_01_f4_00_2a_00_15_00_37_03_b4_00_39_8b_c9_00_15_fa_15_;0
2024-04-10 18:09:53;0,043;0,971;0,021;0,055;0,200;221,30;50,00;3771,338;1410,643;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_37_03_cb_00_39_8b_ca_00_15_86_53_;0
2024-04-10 18:10:54;0,043;0,968;0,023;0,057;0,200;222,10;50,00;3771,339;1392,938;'01_03_14_08_ad_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_39_8b_cb_00_15_41_2a_;0
2024-04-10 18:11:55;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3771,339;1427,346;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_8b_cb_00_15_c7_92_;0
2024-04-10 18:12:57;0,043;0,970;0,021;0,056;0,200;221,50;50,00;3771,340;1396,442;'01_03_14_08_a7_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_8b_cc_00_15_4e_da_;0
2024-04-10 18:13:58;0,043;0,970;0,023;0,057;0,200;221,60;50,00;3771,341;1396,263;'01_03_14_08_a8_00_02_01_f4_00_2b_00_17_00_39_03_ca_00_39_8b_cd_00_15_4e_27_;0
2024-04-10 18:14:59;0,043;0,975;0,021;0,055;0,200;220,30;50,00;3771,342;1419,199;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_8b_ce_00_15_a7_bf_;0
2024-04-10 18:16:01;0,043;0,972;0,021;0,056;0,200;221,10;50,00;3771,342;1407,018;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_39_8b_ce_00_15_78_2a_;0
2024-04-10 18:17:02;0,043;0,978;0,020;0,056;0,200;219,80;50,00;3771,343;1396,959;'01_03_14_08_96_00_02_01_f4_00_2b_00_14_00_38_03_d2_00_39_8b_cf_00_15_50_df_;0
2024-04-10 18:18:09;0,044;0,996;0,022;0,056;0,200;220,70;50,00;3771,344;1435,768;'01_03_14_08_9f_00_02_01_f4_00_2c_00_16_00_38_03_e4_00_39_8b_d0_00_15_e8_78_;0
2024-04-10 18:19:56;0,043;0,978;0,020;0,056;0,200;219,80;50,00;3771,345;1388,761;'01_03_14_08_96_00_02_01_f4_00_2b_00_14_00_38_03_d2_00_39_8b_d1_00_15_30_d9_;0
2024-04-10 18:20:58;0,043;0,986;0,020;0,055;0,200;218,00;50,00;3771,346;1422,738;'01_03_14_08_84_00_02_01_f4_00_2b_00_14_00_37_03_da_00_39_8b_d2_00_15_b5_92_;0
2024-04-10 18:22:00;0,043;0,986;0,020;0,055;0,200;218,00;49,90;3771,347;1418,064;'01_03_14_08_84_00_02_01_f3_00_2b_00_14_00_37_03_da_00_39_8b_d3_00_15_a3_50_;0
2024-04-10 18:23:01;0,043;0,987;0,020;0,055;0,200;217,80;50,00;3771,347;1408,026;'01_03_14_08_82_00_02_01_f4_00_2b_00_14_00_37_03_db_00_39_8b_d3_00_15_7c_1a_;0
2024-04-10 18:24:04;0,043;0,983;0,020;0,055;0,200;218,70;49,90;3771,348;1415,492;'01_03_14_08_8b_00_02_01_f3_00_2b_00_14_00_37_03_d7_00_39_8b_d4_00_15_99_44_;0
2024-04-10 18:25:10;0,043;0,978;0,021;0,055;0,200;219,80;49,90;3771,349;1405,718;'01_03_14_08_96_00_02_01_f3_00_2b_00_15_00_37_03_d2_00_39_8b_d5_00_15_73_16_;0
2024-04-10 18:26:12;0,043;0,978;0,021;0,055;0,200;219,70;49,90;3771,350;1427,282;'01_03_14_08_95_00_02_01_f3_00_2b_00_15_00_37_03_d2_00_39_8b_d6_00_15_c7_52_;0
2024-04-10 18:27:14;0,043;0,985;0,020;0,055;0,200;218,10;49,90;3771,351;1436,781;'01_03_14_08_85_00_02_01_f3_00_2b_00_14_00_37_03_d9_00_39_8b_d7_00_15_ec_6d_;0
2024-04-10 18:28:20;0,043;0,981;0,021;0,055;0,200;219,10;50,00;3771,351;1439,818;'01_03_14_08_8f_00_02_01_f4_00_2b_00_15_00_37_03_d5_00_39_8b_d7_00_15_f8_4a_;0
2024-04-10 18:29:22;0,043;0,974;0,022;0,056;0,200;220,70;49,90;3771,352;1420,861;'01_03_14_08_9f_00_02_01_f3_00_2b_00_16_00_38_03_ce_00_39_8b_d8_00_15_ae_3d_;0
2024-04-10 18:30:23;0,043;0,971;0,022;0,056;0,200;221,20;49,90;3771,353;1393,628;'01_03_14_08_a4_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_8b_d9_00_15_43_dc_;0
2024-04-10 18:31:25;0,043;0,971;0,021;0,056;0,200;221,30;50,00;3771,354;1427,046;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_8b_da_00_15_c6_66_;0
2024-04-10 18:32:26;0,044;0,993;0,022;0,057;0,200;221,50;50,00;3771,354;1392,015;'01_03_14_08_a7_00_02_01_f4_00_2c_00_16_00_39_03_e1_00_39_8b_da_00_15_3d_8f_;0
2024-04-10 18:33:32;0,043;0,975;0,022;0,056;0,200;220,50;50,00;3771,355;1404,999;'01_03_14_08_9d_00_02_01_f4_00_2b_00_16_00_38_03_cf_00_39_8b_db_00_15_70_47_;0
2024-04-10 18:34:34;0,043;0,976;0,021;0,055;0,200;220,10;50,00;3771,356;1413,315;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_39_8b_dc_00_15_90_c3_;0
2024-04-10 18:35:35;0,043;0,973;0,022;0,055;0,200;220,90;50,00;3771,357;1420,835;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_37_03_cd_00_39_8b_dd_00_15_ae_23_;0
2024-04-10 18:36:37;0,043;0,969;0,022;0,056;0,200;221,70;49,90;3771,357;1380,208;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_8b_dd_00_15_0f_70_;0
2024-04-10 18:37:38;0,043;0,971;0,022;0,057;0,200;221,30;49,90;3771,358;1426,033;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_39_03_cb_00_39_8b_de_00_15_c2_71_;0
2024-04-10 18:38:45;0,043;0,975;0,022;0,056;0,200;220,50;50,00;3771,359;1388,934;'01_03_14_08_9d_00_02_01_f4_00_2b_00_16_00_38_03_cf_00_39_8b_df_00_15_31_86_;0
2024-04-10 18:39:47;0,043;0,977;0,021;0,056;0,200;220,00;49,90;3771,360;1407,745;'01_03_14_08_98_00_02_01_f3_00_2b_00_15_00_38_03_d1_00_39_8b_e0_00_15_7b_01_;0
2024-04-10 18:40:48;0,043;0,978;0,022;0,055;0,200;219,80;49,90;3771,360;1403,996;'01_03_14_08_96_00_02_01_f3_00_2b_00_16_00_37_03_d2_00_39_8b_e0_00_15_6c_5c_;0
2024-04-10 18:41:50;0,043;0,975;0,022;0,056;0,200;220,40;49,90;3771,361;1387,188;'01_03_14_08_9c_00_02_01_f3_00_2b_00_16_00_38_03_cf_00_39_8b_e1_00_15_2a_b4_;0
2024-04-10 18:42:52;0,043;0,974;0,022;0,056;0,200;220,70;49,90;3771,362;1412,656;'01_03_14_08_9f_00_02_01_f3_00_2b_00_16_00_38_03_ce_00_39_8b_e2_00_15_8e_30_;0
2024-04-10 18:43:58;0,043;0,980;0,021;0,055;0,200;219,30;49,90;3771,363;1392,748;'01_03_14_08_91_00_02_01_f3_00_2b_00_15_00_37_03_d4_00_39_8b_e3_00_15_40_6c_;0
2024-04-10 18:44:59;0,042;0,953;0,021;0,055;0,200;220,20;49,90;3771,363;1398,798;'01_03_14_08_9a_00_02_01_f3_00_2a_00_15_00_37_03_b9_00_39_8b_e3_00_15_58_0e_;0
2024-04-10 18:46:01;0,042;0,955;0,021;0,054;0,200;219,80;50,00;3771,364;1414,092;'01_03_14_08_96_00_02_01_f4_00_2a_00_15_00_36_03_bb_00_39_8b_e4_00_15_93_cc_;0
2024-04-10 18:47:02;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3771,365;1376,574;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_39_8b_e5_00_15_01_3e_;0
2024-04-10 18:48:04;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3771,366;1389,778;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_8b_e6_00_15_34_d2_;0
2024-04-10 18:49:10;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3771,366;1410,999;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_8b_e6_00_15_87_b7_;0
2024-04-10 18:50:12;0,043;0,969;0,022;0,056;0,200;221,70;49,90;3771,367;1388,413;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_8b_e7_00_15_2f_7d_;0
2024-04-10 18:51:13;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3771,368;1376,661;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_8b_e8_00_15_01_95_;0
2024-04-10 18:52:15;0,043;0,976;0,022;0,055;0,200;220,20;49,90;3771,369;1412,303;'01_03_14_08_9a_00_02_01_f3_00_2b_00_16_00_37_03_d0_00_39_8b_e9_00_15_8c_cf_;0
2024-04-10 18:53:17;0,043;0,974;0,022;0,055;0,200;220,70;49,90;3771,369;1424,898;'01_03_14_08_9f_00_02_01_f3_00_2b_00_16_00_37_03_ce_00_39_8b_e9_00_15_be_02_;0
2024-04-10 18:54:23;0,042;0,948;0,022;0,055;0,200;221,40;49,90;3771,370;1378,269;'01_03_14_08_a6_00_02_01_f3_00_2a_00_16_00_37_03_b4_00_39_8b_ea_00_15_07_dd_;0
2024-04-10 18:55:24;0,043;0,974;0,022;0,055;0,200;220,70;50,00;3771,371;1398,976;'01_03_14_08_9f_00_02_01_f4_00_2b_00_16_00_37_03_ce_00_39_8b_eb_00_15_58_c0_;0
2024-04-10 18:56:25;0,043;0,972;0,022;0,056;0,200;221,00;49,90;3771,372;1420,698;'01_03_14_08_a2_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_39_8b_ec_00_15_ad_9a_;0
2024-04-10 18:57:27;0,043;0,972;0,022;0,056;0,200;221,10;49,90;3771,372;1413,222;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_39_8b_ec_00_15_90_66_;0
2024-04-10 18:58:34;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3771,373;1410,724;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_8b_ed_00_15_86_a4_;0
2024-04-10 18:59:35;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3771,374;1426,412;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_8b_ee_00_15_c3_ec_;0
2024-04-10 19:00:36;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3771,375;1413,676;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_8b_ef_00_15_92_2c_;0
2024-04-10 19:01:38;0,043;0,973;0,020;0,055;0,200;220,90;50,00;3771,375;1377,364;'01_03_14_08_a1_00_02_01_f4_00_2b_00_14_00_37_03_cd_00_39_8b_ef_00_15_04_54_;0
2024-04-10 19:02:40;0,043;0,973;0,020;0,055;0,200;220,80;50,00;3771,376;1378,414;'01_03_14_08_a0_00_02_01_f4_00_2b_00_14_00_37_03_cd_00_39_8b_f0_00_15_08_6e_;0
2024-04-10 19:03:46;0,043;0,974;0,020;0,055;0,200;220,60;50,00;3771,377;1396,547;'01_03_14_08_9e_00_02_01_f4_00_2b_00_14_00_37_03_ce_00_39_8b_f1_00_15_4f_43_;0
2024-04-10 19:04:48;0,042;0,954;0,020;0,054;0,200;220,10;50,00;3771,378;1388,833;'01_03_14_08_99_00_02_01_f4_00_2a_00_14_00_36_03_ba_00_39_8b_f2_00_15_31_21_;0
2024-04-10 19:05:49;0,042;0,951;0,022;0,055;0,200;220,80;50,00;3771,378;1407,824;'01_03_14_08_a0_00_02_01_f4_00_2a_00_16_00_37_03_b7_00_39_8b_f2_00_15_7b_50_;0
2024-04-10 19:06:50;0,043;0,968;0,021;0,056;0,200;221,90;50,00;3771,379;1396,295;'01_03_14_08_ab_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_39_8b_f3_00_15_4e_47_;0
2024-04-10 19:07:52;0,043;0,971;0,021;0,055;0,200;221,30;50,00;3771,380;1435,551;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_37_03_cb_00_39_8b_f4_00_15_e7_9f_;0
2024-04-10 19:08:57;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3771,381;1417,474;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_8b_f5_00_15_a1_02_;0
2024-04-10 19:09:59;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3771,381;1427,078;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_8b_f5_00_15_c6_86_;0
2024-04-10 19:11:01;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3771,382;1401,235;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_8b_f6_00_15_61_93_;0
2024-04-10 19:12:02;0,043;0,969;0,022;0,056;0,200;221,80;50,00;3771,383;1388,030;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_8b_f7_00_15_2d_fe_;0
2024-04-10 19:13:04;0,043;0,965;0,023;0,056;0,200;222,60;50,00;3771,384;1438,627;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_38_03_c5_00_39_8b_f8_00_15_f3_a3_;0
2024-04-10 19:14:11;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3771,384;1410,045;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_39_8b_f8_00_15_83_fd_;0
2024-04-10 19:15:13;0,043;0,965;0,023;0,056;0,200;222,60;49,90;3771,385;1434,977;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_38_03_c5_00_39_8b_f9_00_15_e5_61_;0
2024-04-10 19:16:15;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3771,386;1381,401;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_8b_fa_00_15_14_19_;0
2024-04-10 19:17:16;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3771,387;1419,077;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_8b_fb_00_15_a7_45_;0
2024-04-10 19:18:17;0,043;0,972;0,022;0,056;0,200;221,00;50,00;3771,387;1399,452;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_8b_fb_00_15_5a_9c_;0
2024-04-10 19:19:59;0,043;0,972;0,021;0,056;0,200;221,00;50,00;3771,389;1422,809;'01_03_14_08_a2_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_39_8b_fd_00_15_b5_d9_;0
2024-04-10 19:21:01;0,043;0,973;0,022;0,056;0,200;220,80;50,00;3771,389;1430,501;'01_03_14_08_a0_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_8b_fd_00_15_d3_e5_;0
2024-04-10 19:22:03;0,043;0,970;0,022;0,056;0,200;221,50;49,90;3771,390;1419,091;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_8b_fe_00_15_a7_53_;0
2024-04-10 19:23:04;0,042;0,950;0,021;0,055;0,200;220,90;50,00;3771,391;1427,691;'01_03_14_08_a1_00_02_01_f4_00_2a_00_15_00_37_03_b6_00_39_8b_ff_00_15_c8_eb_;0
2024-04-10 19:24:11;0,043;0,974;0,021;0,056;0,200;220,60;49,90;3771,392;1383,882;'01_03_14_08_9e_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_39_8c_00_00_15_1d_ca_;0
2024-04-10 19:25:13;0,043;0,972;0,022;0,056;0,200;221,10;49,90;3771,392;1396,967;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_39_8c_00_00_15_50_e7_;0
2024-04-10 19:26:15;0,043;0,970;0,022;0,055;0,200;221,50;49,90;3771,393;1431,527;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_37_03_ca_00_39_8c_01_00_15_d7_e7_;0
2024-04-10 19:27:16;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3771,394;1418,480;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_8c_02_00_15_a4_f0_;0
2024-04-10 19:28:17;0,043;0,967;0,022;0,056;0,200;222,20;49,90;3771,395;1389,706;'01_03_14_08_ae_00_02_01_f3_00_2b_00_16_00_38_03_c7_00_39_8c_03_00_15_34_8a_;0
2024-04-10 19:29:23;0,043;0,968;0,023;0,056;0,200;222,10;49,90;3771,395;1411,890;'01_03_14_08_ad_00_02_01_f3_00_2b_00_17_00_38_03_c8_00_39_8c_03_00_15_8b_32_;0
2024-04-10 19:30:26;0,042;0,950;0,022;0,055;0,200;221,00;49,90;3771,396;1422,444;'01_03_14_08_a2_00_02_01_f3_00_2a_00_16_00_37_03_b6_00_39_8c_04_00_15_b4_6c_;0
2024-04-10 19:31:26;0,042;0,952;0,022;0,055;0,200;220,50;50,00;3771,397;1398,143;'01_03_14_08_9d_00_02_01_f4_00_2a_00_16_00_37_03_b8_00_39_8c_05_00_15_55_7f_;0
2024-04-10 19:32:28;0,043;0,973;0,022;0,056;0,200;220,80;49,90;3771,398;1434,722;'01_03_14_08_a0_00_02_01_f3_00_2b_00_16_00_38_03_cd_00_39_8c_06_00_15_e4_62_;0
2024-04-10 19:33:29;0,043;0,972;0,022;0,055;0,200;221,10;50,00;3771,398;1422,868;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_37_03_cc_00_39_8c_06_00_15_b6_14_;0
2024-04-10 19:34:36;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3771,399;1403,133;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_8c_07_00_15_68_fd_;0
2024-04-10 19:35:38;0,043;0,970;0,022;0,056;0,200;221,60;49,90;3771,400;1380,608;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_8c_08_00_15_11_00_;0
2024-04-10 19:36:39;0,043;0,973;0,022;0,056;0,200;220,80;49,90;3771,401;1430,625;'01_03_14_08_a0_00_02_01_f3_00_2b_00_16_00_38_03_cd_00_39_8c_09_00_15_d4_61_;0
2024-04-10 19:37:41;0,042;0,954;0,021;0,055;0,200;220,10;50,00;3771,401;1394,888;'01_03_14_08_99_00_02_01_f4_00_2a_00_15_00_37_03_ba_00_39_8c_09_00_15_48_c8_;0
2024-04-10 19:38:42;0,043;0,975;0,021;0,055;0,200;220,40;50,00;3771,402;1397,314;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_8c_0a_00_15_52_42_;0
2024-04-10 19:39:44;0,043;0,973;0,022;0,055;0,200;220,90;49,90;3771,403;1378,733;'01_03_14_08_a1_00_02_01_f3_00_2b_00_16_00_37_03_cd_00_39_8c_0b_00_15_09_ad_;0
2024-04-10 19:40:50;0,042;0,950;0,022;0,055;0,200;220,90;49,90;3771,404;1405,418;'01_03_14_08_a1_00_02_01_f3_00_2a_00_16_00_37_03_b6_00_39_8c_0c_00_15_71_ea_;0
2024-04-10 19:41:52;0,043;0,971;0,022;0,057;0,200;221,30;49,90;3771,404;1401,660;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_39_03_cb_00_39_8c_0c_00_15_63_3c_;0
2024-04-10 19:42:54;0,043;0,974;0,021;0,056;0,200;220,70;49,90;3771,405;1421,813;'01_03_14_08_9f_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_39_8c_0d_00_15_b1_f5_;0
2024-04-10 19:44:01;0,043;0,979;0,021;0,055;0,200;219,60;49,90;3771,406;1403,681;'01_03_14_08_94_00_02_01_f3_00_2b_00_15_00_37_03_d3_00_39_8c_0e_00_15_6b_21_;0
2024-04-10 19:45:02;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3771,407;1396,382;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_8c_0f_00_15_4e_9e_;0
2024-04-10 19:46:04;0,043;0,968;0,023;0,056;0,200;222,00;49,90;3771,407;1406,669;'01_03_14_08_ac_00_02_01_f3_00_2b_00_17_00_38_03_c8_00_39_8c_0f_00_15_76_cd_;0
2024-04-10 19:47:05;0,043;0,968;0,023;0,056;0,200;222,00;50,00;3771,408;1376,265;'01_03_14_08_ac_00_02_01_f4_00_2b_00_17_00_38_03_c8_00_39_8c_10_00_15_00_09_;0
2024-04-10 19:48:06;0,044;0,990;0,023;0,057;0,200;222,20;50,00;3771,409;1399,143;'01_03_14_08_ae_00_02_01_f4_00_2c_00_17_00_39_03_de_00_39_8c_11_00_15_59_67_;0
2024-04-10 19:49:08;0,043;0,966;0,023;0,056;0,200;222,40;50,00;3771,410;1415,579;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_39_8c_12_00_15_99_9b_;0
2024-04-10 19:50:09;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3771,410;1379,820;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_8c_12_00_15_0d_ec_;0
2024-04-10 19:51:15;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3771,411;1428,804;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_8c_13_00_15_cd_44_;0
2024-04-10 19:52:16;0,043;0,972;0,022;0,056;0,200;221,00;50,00;3771,412;1403,421;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_8c_14_00_15_6a_1d_;0
2024-04-10 19:53:17;0,044;0,996;0,022;0,056;0,200;220,80;49,90;3771,413;1418,786;'01_03_14_08_a0_00_02_01_f3_00_2c_00_16_00_38_03_e4_00_39_8c_15_00_15_a6_22_;0
2024-04-10 19:54:19;0,044;0,996;0,022;0,056;0,200;220,70;49,90;3771,414;1396,275;'01_03_14_08_9f_00_02_01_f3_00_2c_00_16_00_38_03_e4_00_39_8c_16_00_15_4e_33_;0
2024-04-10 19:55:21;0,043;0,978;0,021;0,055;0,200;219,70;49,90;3771,414;1426,970;'01_03_14_08_95_00_02_01_f3_00_2b_00_15_00_37_03_d2_00_39_8c_16_00_15_c6_1a_;0
2024-04-10 19:56:21;0,043;0,984;0,020;0,055;0,200;218,40;49,90;3771,415;1430,344;'01_03_14_08_88_00_02_01_f3_00_2b_00_14_00_37_03_d8_00_39_8c_17_00_15_d3_48_;0
2024-04-10 19:57:29;0,042;0,960;0,020;0,054;0,200;218,60;50,00;3771,416;1395,425;'01_03_14_08_8a_00_02_01_f4_00_2a_00_14_00_36_03_c0_00_39_8c_18_00_15_4a_e1_;0
2024-04-10 19:58:30;0,043;0,979;0,022;0,055;0,200;219,60;49,90;3771,416;1410,465;'01_03_14_08_94_00_02_01_f3_00_2b_00_16_00_37_03_d3_00_39_8c_18_00_15_85_a1_;0
2024-04-10 19:59:32;0,043;0,976;0,021;0,056;0,200;220,10;49,90;3771,417;1410,936;'01_03_14_08_99_00_02_01_f3_00_2b_00_15_00_38_03_d0_00_39_8c_19_00_15_87_78_;0
2024-04-10 20:00:34;0,043;0,976;0,021;0,055;0,200;220,20;49,90;3771,418;1405,644;'01_03_14_08_9a_00_02_01_f3_00_2b_00_15_00_37_03_d0_00_39_8c_1a_00_15_72_cc_;0
2024-04-10 20:01:40;0,043;0,978;0,021;0,056;0,200;219,80;49,90;3771,419;1397,357;'01_03_14_08_96_00_02_01_f3_00_2b_00_15_00_38_03_d2_00_39_8c_1b_00_15_52_6d_;0
2024-04-10 20:02:41;0,043;0,975;0,022;0,055;0,200;220,40;50,00;3771,420;1424,578;'01_03_14_08_9c_00_02_01_f4_00_2b_00_16_00_37_03_cf_00_39_8c_1c_00_15_bc_c2_;0
2024-04-10 20:03:43;0,043;0,975;0,022;0,055;0,200;220,30;49,90;3771,420;1396,404;'01_03_14_08_9b_00_02_01_f3_00_2b_00_16_00_37_03_cf_00_39_8c_1c_00_15_4e_b4_;0
2024-04-10 20:04:44;0,044;0,989;0,022;0,056;0,200;222,40;50,00;3771,421;1379,618;'01_03_14_08_b0_00_02_01_f4_00_2c_00_16_00_38_03_dd_00_39_8c_1d_00_15_0d_22_;0
2024-04-10 20:05:45;0,043;0,967;0,023;0,056;0,200;222,30;50,00;3771,422;1432,206;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_38_03_c7_00_39_8c_1e_00_15_da_8e_;0
2024-04-10 20:06:47;0,044;0,990;0,023;0,056;0,200;222,10;49,90;3771,423;1390,194;'01_03_14_08_ad_00_02_01_f3_00_2c_00_17_00_38_03_de_00_39_8c_1f_00_15_36_72_;0
2024-04-10 20:07:48;0,044;0,989;0,023;0,057;0,200;222,30;50,00;3771,423;1390,168;'01_03_14_08_af_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_39_8c_1f_00_15_36_58_;0
2024-04-10 20:08:50;0,044;0,993;0,022;0,056;0,200;221,50;50,00;3771,424;1380,698;'01_03_14_08_a7_00_02_01_f4_00_2c_00_16_00_38_03_e1_00_39_8c_20_00_15_11_5a_;0
2024-04-10 20:09:57;0,043;0,969;0,022;0,056;0,200;221,80;50,00;3771,425;1428,850;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_8c_21_00_15_cd_72_;0
2024-04-10 20:10:58;0,044;0,989;0,023;0,057;0,200;222,40;49,90;3771,426;1405,760;'01_03_14_08_b0_00_02_01_f3_00_2c_00_17_00_39_03_dd_00_39_8c_22_00_15_73_40_;0
2024-04-10 20:11:59;0,044;0,988;0,023;0,057;0,200;222,50;50,00;3771,426;1382,782;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_39_8c_22_00_15_19_7e_;0
2024-04-10 20:13:00;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3771,427;1433,486;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_8c_23_00_15_df_8e_;0
2024-04-10 20:14:02;0,043;0,971;0,022;0,056;0,200;221,20;49,90;3771,428;1430,360;'01_03_14_08_a4_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_8c_24_00_15_d3_58_;0
2024-04-10 20:15:09;0,043;0,973;0,022;0,056;0,200;220,80;50,00;3771,429;1397,418;'01_03_14_08_a0_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_8c_25_00_15_52_aa_;0
2024-04-10 20:16:10;0,043;0,973;0,022;0,056;0,200;220,80;49,90;3771,429;1381,800;'01_03_14_08_a0_00_02_01_f3_00_2b_00_16_00_38_03_cd_00_39_8c_25_00_15_15_a8_;0
2024-04-10 20:17:11;0,043;0,973;0,022;0,056;0,200;220,90;49,90;3771,430;1431,636;'01_03_14_08_a1_00_02_01_f3_00_2b_00_16_00_38_03_cd_00_39_8c_26_00_15_d8_54_;0
2024-04-10 20:18:12;0,042;0,952;0,022;0,055;0,200;220,40;50,00;3771,431;1427,593;'01_03_14_08_9c_00_02_01_f4_00_2a_00_16_00_37_03_b8_00_39_8c_27_00_15_c8_89_;0
2024-04-10 20:20:02;0,043;0,979;0,021;0,055;0,200;219,40;49,90;3771,432;1376,866;'01_03_14_08_92_00_02_01_f3_00_2b_00_15_00_37_03_d3_00_39_8c_28_00_15_02_62_;0
2024-04-10 20:21:03;0,043;0,984;0,021;0,055;0,200;218,40;49,90;3771,433;1422,968;'01_03_14_08_88_00_02_01_f3_00_2b_00_15_00_37_03_d8_00_39_8c_29_00_15_b6_78_;0
2024-04-10 20:22:05;0,043;0,983;0,020;0,055;0,200;218,50;49,90;3771,434;1409,144;'01_03_14_08_89_00_02_01_f3_00_2b_00_14_00_37_03_d7_00_39_8c_2a_00_15_80_78_;0
2024-04-10 20:23:07;0,043;0,982;0,021;0,055;0,200;218,90;50,00;3771,434;1385,078;'01_03_14_08_8d_00_02_01_f4_00_2b_00_15_00_37_03_d6_00_39_8c_2a_00_15_22_76_;0
2024-04-10 20:24:14;0,043;0,976;0,022;0,056;0,200;220,20;50,00;3771,435;1387,189;'01_03_14_08_9a_00_02_01_f4_00_2b_00_16_00_38_03_d0_00_39_8c_2b_00_15_2a_b5_;0
2024-04-10 20:25:15;0,043;0,976;0,021;0,055;0,200;220,10;50,00;3771,436;1413,508;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_39_8c_2c_00_15_91_84_;0
2024-04-10 20:26:17;0,043;0,971;0,022;0,057;0,200;221,20;49,90;3771,437;1380,042;'01_03_14_08_a4_00_02_01_f3_00_2b_00_16_00_39_03_cb_00_39_8c_2d_00_15_0e_ca_;0
2024-04-10 20:27:19;0,044;0,994;0,022;0,057;0,200;221,30;49,90;3771,438;1405,107;'01_03_14_08_a5_00_02_01_f3_00_2c_00_16_00_39_03_e2_00_39_8c_2e_00_15_70_b3_;0
2024-04-10 20:28:25;0,043;0,971;0,023;0,055;0,200;221,30;49,90;3771,438;1412,010;'01_03_14_08_a5_00_02_01_f3_00_2b_00_17_00_37_03_cb_00_39_8c_2e_00_15_8b_aa_;0
2024-04-10 20:29:25;0,043;0,973;0,022;0,056;0,200;220,90;49,90;3771,439;1378,390;'01_03_14_08_a1_00_02_01_f3_00_2b_00_16_00_38_03_cd_00_39_8c_2f_00_15_08_56_;0
2024-04-10 20:30:27;0,044;0,993;0,023;0,057;0,200;221,40;49,90;3771,440;1401,613;'01_03_14_08_a6_00_02_01_f3_00_2c_00_17_00_39_03_e1_00_39_8c_30_00_15_63_0d_;0
2024-04-10 20:31:29;0,043;0,969;0,023;0,057;0,200;221,70;49,90;3771,441;1427,101;'01_03_14_08_a9_00_02_01_f3_00_2b_00_17_00_39_03_c9_00_39_8c_31_00_15_c6_9d_;0
2024-04-10 20:32:31;0,044;0,992;0,023;0,057;0,200;221,70;50,00;3771,441;1389,082;'01_03_14_08_a9_00_02_01_f4_00_2c_00_17_00_39_03_e0_00_39_8c_31_00_15_32_1a_;0
2024-04-10 20:33:37;0,044;0,989;0,023;0,057;0,200;222,30;50,00;3771,442;1418,833;'01_03_14_08_af_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_39_8c_32_00_15_a6_51_;0
2024-04-10 20:34:38;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3771,443;1435,626;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_8c_33_00_15_e7_ea_;0
2024-04-10 20:35:40;0,043;0,975;0,022;0,056;0,200;220,30;50,00;3771,444;1427,534;'01_03_14_08_9b_00_02_01_f4_00_2b_00_16_00_38_03_cf_00_39_8c_34_00_15_c8_4e_;0
2024-04-10 20:36:42;0,063;0,953;0,020;0,080;0,300;220,20;50,00;3771,444;1394,571;'01_03_14_08_9a_00_03_01_f4_00_3f_00_14_00_50_03_b9_00_39_8c_34_00_15_47_8b_;0
2024-04-10 20:37:44;0,065;0,978;0,021;0,082;0,300;221,40;49,90;3771,445;1401,848;'01_03_14_08_a6_00_03_01_f3_00_41_00_15_00_52_03_d2_00_39_8c_35_00_15_63_f8_;0
2024-04-10 20:38:50;0,065;0,980;0,020;0,082;0,300;220,90;50,00;3771,447;1397,426;'01_03_14_08_a1_00_03_01_f4_00_41_00_14_00_52_03_d4_00_39_8c_37_00_15_52_b2_;0
2024-04-10 20:39:52;0,065;0,984;0,020;0,082;0,300;220,10;50,00;3771,448;1377,236;'01_03_14_08_99_00_03_01_f4_00_41_00_14_00_52_03_d8_00_39_8c_38_00_15_03_d4_;0
2024-04-10 20:40:53;0,065;0,983;0,020;0,082;0,300;220,40;50,00;3771,449;1401,304;'01_03_14_08_9c_00_03_01_f4_00_41_00_14_00_52_03_d7_00_39_8c_39_00_15_61_d8_;0
2024-04-10 20:41:55;0,064;0,964;0,020;0,082;0,300;221,10;50,00;3771,450;1419,657;'01_03_14_08_a3_00_03_01_f4_00_40_00_14_00_52_03_c4_00_39_8c_3a_00_15_a9_89_;0
2024-04-10 20:42:57;0,064;0,963;0,021;0,082;0,300;221,50;49,90;3771,451;1391,687;'01_03_14_08_a7_00_03_01_f3_00_40_00_15_00_52_03_c3_00_39_8c_3b_00_15_3c_47_;0
2024-04-10 20:44:03;0,065;0,977;0,021;0,083;0,300;221,70;50,00;3771,452;1416,573;'01_03_14_08_a9_00_03_01_f4_00_41_00_15_00_53_03_d1_00_39_8c_3c_00_15_9d_7d_;0
2024-04-10 20:45:04;0,065;0,983;0,020;0,082;0,300;220,30;50,00;3771,453;1414,509;'01_03_14_08_9b_00_03_01_f4_00_41_00_14_00_52_03_d7_00_39_8c_3d_00_15_95_6d_;0
2024-04-10 20:46:05;0,065;0,983;0,020;0,083;0,300;220,40;49,90;3771,455;1428,299;'01_03_14_08_9c_00_03_01_f3_00_41_00_14_00_53_03_d7_00_39_8c_3f_00_15_cb_4b_;0
2024-04-10 20:47:06;0,064;0,970;0,019;0,081;0,300;219,80;50,00;3771,456;1436,380;'01_03_14_08_96_00_03_01_f4_00_40_00_13_00_51_03_ca_00_39_8c_40_00_15_ea_dc_;0
2024-04-10 20:48:07;0,065;0,976;0,021;0,083;0,300;221,80;50,00;3771,457;1399,265;'01_03_14_08_aa_00_03_01_f4_00_41_00_15_00_53_03_d0_00_39_8c_41_00_15_59_e1_;0
2024-04-10 20:49:09;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3771,458;1427,988;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_8c_42_00_15_ca_14_;0
2024-04-10 20:50:15;0,043;0,962;0,024;0,057;0,200;223,30;50,00;3771,458;1392,211;'01_03_14_08_b9_00_02_01_f4_00_2b_00_18_00_39_03_c2_00_39_8c_42_00_15_3e_53_;0
2024-04-10 20:51:17;0,044;0,986;0,024;0,057;0,200;222,90;50,00;3771,459;1437,572;'01_03_14_08_b5_00_02_01_f4_00_2c_00_18_00_39_03_da_00_39_8c_43_00_15_ef_84_;0
2024-04-10 20:52:19;0,043;0,965;0,022;0,056;0,200;222,60;50,00;3771,460;1390,543;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_39_8c_44_00_15_37_cf_;0
2024-04-10 20:53:25;0,044;0,990;0,023;0,057;0,200;222,10;50,00;3771,461;1400,051;'01_03_14_08_ad_00_02_01_f4_00_2c_00_17_00_39_03_de_00_39_8c_45_00_15_5c_f3_;0
2024-04-10 20:54:26;0,043;0,975;0,021;0,055;0,200;220,40;50,00;3771,462;1414,037;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_8c_46_00_15_93_95_;0
2024-04-10 20:55:28;0,043;0,978;0,021;0,056;0,200;219,80;50,00;3771,462;1410,237;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_39_8c_46_00_15_84_bd_;0
2024-04-10 20:56:29;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3771,463;1419,248;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_8c_47_00_15_a7_f0_;0
2024-04-10 20:57:30;0,043;0,970;0,021;0,056;0,200;221,60;50,00;3771,464;1398,930;'01_03_14_08_a8_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_8c_48_00_15_58_92_;0
