Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-10 20:58:32;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3771,465;1378,538;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_8c_49_00_15_08_ea_;0
2024-04-10 20:59:38;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3771,465;1441,682;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_8c_49_00_15_ff_92_;0
2024-04-10 21:00:40;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3771,466;1409,066;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_8c_4a_00_15_80_2a_;0
2024-04-10 21:01:41;0,044;0,983;0,024;0,058;0,200;223,70;49,90;3771,467;1377,045;'01_03_14_08_bd_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_39_8c_4b_00_15_03_15_;0
2024-04-10 21:02:43;0,044;0,985;0,024;0,058;0,200;223,30;49,90;3771,468;1420,324;'01_03_14_08_b9_00_02_01_f3_00_2c_00_18_00_3a_03_d9_00_39_8c_4c_00_15_ac_24_;0
2024-04-10 21:03:50;0,044;0,983;0,024;0,058;0,200;223,80;49,90;3771,468;1439,376;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_39_8c_4c_00_15_f6_90_;0
2024-04-10 21:04:51;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3771,469;1379,351;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_8c_4d_00_15_0c_17_;0
2024-04-10 21:05:53;0,043;0,971;0,022;0,056;0,200;221,30;49,90;3771,470;1429,176;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_8c_4e_00_15_ce_b8_;0
2024-04-10 21:06:55;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3771,471;1416,254;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_8c_4f_00_15_9c_3e_;0
2024-04-10 21:07:57;0,043;0,971;0,022;0,056;0,200;221,20;49,90;3771,471;1417,860;'01_03_14_08_a4_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_8c_4f_00_15_a2_84_;0
2024-04-10 21:09:03;0,044;0,988;0,023;0,057;0,200;222,50;50,00;3771,472;1423,717;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_39_8c_50_00_15_b9_65_;0
2024-04-10 21:10:03;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3771,473;1397,417;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_39_8c_51_00_15_52_a9_;0
2024-04-10 21:11:05;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3771,474;1392,279;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_8c_52_00_15_3e_97_;0
2024-04-10 21:12:06;0,043;0,968;0,023;0,056;0,200;221,90;50,00;3771,474;1381,737;'01_03_14_08_ab_00_02_01_f4_00_2b_00_17_00_38_03_c8_00_39_8c_52_00_15_15_69_;0
2024-04-10 21:13:08;0,057;0,857;0,018;0,069;0,300;221,70;50,00;3771,475;1440,004;'01_03_14_08_a9_00_03_01_f4_00_39_00_12_00_45_03_59_00_39_8c_53_00_15_f9_04_;0
2024-04-10 21:14:09;0,056;0,840;0,019;0,069;0,300;222,00;50,00;3771,476;1409,909;'01_03_14_08_ac_00_03_01_f4_00_38_00_13_00_45_03_48_00_39_8c_54_00_15_83_75_;0
2024-04-10 21:15:10;0,056;0,844;0,019;0,069;0,300;221,00;50,00;3771,477;1441,180;'01_03_14_08_a2_00_03_01_f4_00_38_00_13_00_45_03_4c_00_39_8c_55_00_15_fd_9c_;0
2024-04-10 21:16:11;0,055;0,829;0,019;0,068;0,300;220,90;50,00;3771,478;1388,864;'01_03_14_08_a1_00_03_01_f4_00_37_00_13_00_44_03_3d_00_39_8c_56_00_15_31_40_;0
2024-04-10 21:17:13;0,055;0,829;0,019;0,068;0,300;220,90;50,00;3771,479;1400,960;'01_03_14_08_a1_00_03_01_f4_00_37_00_13_00_44_03_3d_00_39_8c_57_00_15_60_80_;0
2024-04-10 21:18:19;0,056;0,841;0,020;0,069;0,300;221,70;50,00;3771,480;1410,318;'01_03_14_08_a9_00_03_01_f4_00_38_00_14_00_45_03_49_00_39_8c_58_00_15_85_0e_;0
2024-04-10 21:20:07;0,056;0,840;0,019;0,069;0,300;222,00;50,00;3771,482;1434,294;'01_03_14_08_ac_00_03_01_f4_00_38_00_13_00_45_03_48_00_39_8c_5a_00_15_e2_b6_;0
2024-04-10 21:21:08;0,056;0,835;0,021;0,069;0,300;223,50;50,00;3771,483;1402,505;'01_03_14_08_bb_00_03_01_f4_00_38_00_15_00_45_03_43_00_39_8c_5b_00_15_66_89_;0
2024-04-10 21:22:10;0,055;0,820;0,021;0,069;0,300;223,40;50,00;3771,484;1440,188;'01_03_14_08_ba_00_03_01_f4_00_37_00_15_00_45_03_34_00_39_8c_5c_00_15_f9_bc_;0
2024-04-10 21:23:11;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3771,485;1382,968;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_8c_5d_00_15_1a_38_;0
2024-04-10 21:24:12;0,044;0,979;0,025;0,058;0,200;224,70;49,90;3771,485;1401,599;'01_03_14_08_c7_00_02_01_f3_00_2c_00_19_00_3a_03_d3_00_39_8c_5d_00_15_62_ff_;0
2024-04-10 21:25:13;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3771,486;1422,760;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_8c_5e_00_15_b5_a8_;0
2024-04-10 21:26:20;0,043;0,962;0,024;0,057;0,200;223,30;50,00;3771,487;1420,885;'01_03_14_08_b9_00_02_01_f4_00_2b_00_18_00_39_03_c2_00_39_8c_5f_00_15_ae_55_;0
2024-04-10 21:27:21;0,043;0,963;0,024;0,057;0,200;223,10;50,00;3771,488;1434,736;'01_03_14_08_b7_00_02_01_f4_00_2b_00_18_00_39_03_c3_00_39_8c_60_00_15_e4_70_;0
2024-04-10 21:28:23;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3771,489;1415,972;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_8c_61_00_15_9b_24_;0
2024-04-10 21:29:26;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3771,489;1431,489;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_8c_61_00_15_d7_c1_;0
2024-04-10 21:30:32;0,044;0,976;0,026;0,058;0,200;225,40;50,00;3771,490;1439,272;'01_03_14_08_ce_00_02_01_f4_00_2c_00_1a_00_3a_03_d0_00_39_8c_62_00_15_f6_28_;0
2024-04-10 21:31:34;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3771,491;1390,965;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_8c_63_00_15_39_75_;0
2024-04-10 21:32:35;0,044;0,978;0,025;0,058;0,200;224,80;50,00;3771,492;1421,861;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_39_8c_64_00_15_b2_25_;0
2024-04-10 21:33:36;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3771,492;1426,785;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_8c_64_00_15_c5_61_;0
2024-04-10 21:34:38;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3771,493;1419,613;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_8c_65_00_15_a9_5d_;0
2024-04-10 21:35:39;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3771,494;1385,802;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_8c_66_00_15_25_4a_;0
2024-04-10 21:36:40;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3771,495;1378,461;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_8c_67_00_15_08_9d_;0
2024-04-10 21:37:41;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3771,495;1433,601;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_8c_67_00_15_e0_01_;0
2024-04-10 21:38:42;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3771,496;1413,353;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_8c_68_00_15_90_e9_;0
2024-04-10 21:39:49;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3771,497;1397,503;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_8c_69_00_15_52_ff_;0
2024-04-10 21:40:50;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3771,498;1382,633;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_8c_6a_00_15_18_e9_;0
2024-04-10 21:41:52;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3771,498;1440,524;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_8c_6a_00_15_fb_0c_;0
2024-04-10 21:42:53;0,044;0,969;0,025;0,060;0,200;226,90;50,00;3771,499;1378,952;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3c_03_c9_00_39_8c_6b_00_15_0a_88_;0
2024-04-10 21:44:00;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3771,500;1414,021;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_8c_6c_00_15_93_85_;0
2024-04-10 21:45:01;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3771,501;1425,989;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_8c_6d_00_15_c2_45_;0
2024-04-10 21:46:03;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3771,502;1434,506;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_8c_6e_00_15_e3_8a_;0
2024-04-10 21:47:05;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3771,502;1395,670;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_8c_6e_00_15_4b_d6_;0
2024-04-10 21:48:11;0,044;0,979;0,025;0,058;0,200;224,50;50,00;3771,503;1441,162;'01_03_14_08_c5_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_39_8c_6f_00_15_fd_8a_;0
2024-04-10 21:49:13;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3771,504;1423,309;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_8c_70_00_15_b7_cd_;0
2024-04-10 21:50:13;0,044;0,985;0,024;0,057;0,200;223,30;50,00;3771,505;1404,442;'01_03_14_08_b9_00_02_01_f4_00_2c_00_18_00_39_03_d9_00_39_8c_71_00_15_6e_1a_;0
2024-04-10 21:51:15;0,043;0,961;0,024;0,056;0,200;223,60;50,00;3771,505;1391,616;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_38_03_c1_00_39_8c_71_00_15_3c_00_;0
2024-04-10 21:52:17;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3771,506;1418,496;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_8c_72_00_15_a5_00_;0
2024-04-10 21:53:18;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3771,507;1394,637;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_8c_73_00_15_47_cd_;0
2024-04-10 21:54:25;0,043;0,961;0,024;0,057;0,200;223,50;50,00;3771,508;1414,373;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_8c_74_00_15_94_e5_;0
2024-04-10 21:55:27;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3771,509;1381,816;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_39_8c_75_00_15_15_b8_;0
2024-04-10 21:56:29;0,043;0,966;0,021;0,056;0,200;222,40;50,00;3771,509;1385,468;'01_03_14_08_b0_00_02_01_f4_00_2b_00_15_00_38_03_c6_00_39_8c_75_00_15_23_fc_;0
2024-04-10 21:57:30;0,043;0,964;0,022;0,056;0,200;222,80;50,00;3771,510;1379,912;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_38_03_c4_00_39_8c_76_00_15_0e_48_;0
2024-04-10 21:58:32;0,043;0,965;0,022;0,056;0,200;222,60;50,00;3771,511;1427,392;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_39_8c_77_00_15_c7_c0_;0
2024-04-10 21:59:39;0,043;0,965;0,022;0,056;0,200;222,70;50,00;3771,512;1428,031;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_39_8c_78_00_15_ca_3f_;0
2024-04-10 22:00:40;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3771,512;1410,171;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_39_8c_78_00_15_84_7b_;0
2024-04-10 22:01:42;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3771,513;1413,779;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_8c_79_00_15_92_93_;0
2024-04-10 22:02:48;0,043;0,966;0,023;0,056;0,200;222,40;50,00;3771,514;1382,471;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_39_8c_7a_00_15_18_47_;0
2024-04-10 22:03:51;0,044;0,989;0,023;0,057;0,200;222,40;49,90;3771,515;1418,067;'01_03_14_08_b0_00_02_01_f3_00_2c_00_17_00_39_03_dd_00_39_8c_7b_00_15_a3_53_;0
2024-04-10 22:04:52;0,044;0,991;0,023;0,057;0,200;221,90;50,00;3771,515;1418,615;'01_03_14_08_ab_00_02_01_f4_00_2c_00_17_00_39_03_df_00_39_8c_7b_00_15_a5_77_;0
2024-04-10 22:05:53;0,044;0,990;0,023;0,057;0,200;222,10;49,90;3771,516;1428,476;'01_03_14_08_ad_00_02_01_f3_00_2c_00_17_00_39_03_de_00_39_8c_7c_00_15_cb_fc_;0
2024-04-10 22:06:55;0,043;0,965;0,023;0,056;0,200;222,60;50,00;3771,517;1434,430;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_38_03_c5_00_39_8c_7d_00_15_e3_3e_;0
2024-04-10 22:08:01;0,044;0,984;0,024;0,057;0,200;223,50;50,00;3771,518;1390,433;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_39_8c_7e_00_15_37_61_;0
2024-04-10 22:09:03;0,043;0,962;0,024;0,057;0,200;223,30;50,00;3771,518;1441,375;'01_03_14_08_b9_00_02_01_f4_00_2b_00_18_00_39_03_c2_00_39_8c_7e_00_15_fe_5f_;0
2024-04-10 22:10:04;0,043;0,961;0,024;0,057;0,200;223,70;50,00;3771,519;1404,335;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_8c_7f_00_15_6d_af_;0
2024-04-10 22:11:06;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3771,520;1430,930;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_8c_80_00_15_d5_92_;0
2024-04-10 22:12:07;0,044;0,988;0,023;0,057;0,200;222,60;50,00;3771,521;1420,568;'01_03_14_08_b2_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_39_8c_81_00_15_ad_18_;0
2024-04-10 22:13:15;0,044;0,984;0,024;0,058;0,200;223,50;50,00;3771,521;1381,281;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_39_8c_81_00_15_13_a1_;0
2024-04-10 22:14:17;0,043;0,962;0,022;0,056;0,200;223,30;50,00;3771,522;1378,071;'01_03_14_08_b9_00_02_01_f4_00_2b_00_16_00_38_03_c2_00_39_8c_82_00_15_07_17_;0
2024-04-10 22:15:19;0,043;0,965;0,024;0,057;0,200;222,60;50,00;3771,523;1425,226;'01_03_14_08_b2_00_02_01_f4_00_2b_00_18_00_39_03_c5_00_39_8c_83_00_15_bf_4a_;0
2024-04-10 22:16:20;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3771,524;1418,967;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_8c_84_00_15_a6_d7_;0
2024-04-10 22:17:21;0,042;0,942;0,023;0,056;0,200;222,90;50,00;3771,524;1400,380;'01_03_14_08_b5_00_02_01_f4_00_2a_00_17_00_38_03_ae_00_39_8c_84_00_15_5e_3c_;0
2024-04-10 22:18:28;0,043;0,962;0,024;0,057;0,200;223,30;49,90;3771,525;1427,628;'01_03_14_08_b9_00_02_01_f3_00_2b_00_18_00_39_03_c2_00_39_8c_85_00_15_c8_ac_;0
2024-04-10 22:20:10;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3771,526;1392,263;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_8c_86_00_15_3e_87_;0
2024-04-10 22:21:11;0,043;0,959;0,024;0,056;0,200;224,00;50,00;3771,527;1379,247;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_38_03_bf_00_39_8c_87_00_15_0b_af_;0
2024-04-10 22:22:13;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3771,528;1411,289;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_8c_88_00_15_88_d9_;0
2024-04-10 22:23:15;0,043;0,963;0,023;0,056;0,200;223,10;50,00;3771,529;1378,304;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_8c_89_00_15_08_00_;0
2024-04-10 22:24:16;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3771,529;1390,356;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_8c_89_00_15_37_14_;0
2024-04-10 22:25:23;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3771,530;1417,861;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_8c_8a_00_15_a2_85_;0
2024-04-10 22:26:24;0,043;0,959;0,023;0,057;0,200;224,10;50,00;3771,531;1428,436;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_39_8c_8b_00_15_cb_d4_;0
2024-04-10 22:27:26;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3771,532;1438,948;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_8c_8c_00_15_f4_e4_;0
2024-04-10 22:28:27;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3771,533;1414,448;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_8c_8d_00_15_95_30_;0
2024-04-10 22:29:34;0,044;0,984;0,024;0,057;0,200;223,50;50,00;3771,533;1427,282;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_39_8c_8d_00_15_c7_52_;0
2024-04-10 22:30:35;0,043;0,962;0,024;0,056;0,200;223,40;49,90;3771,534;1437,882;'01_03_14_08_ba_00_02_01_f3_00_2b_00_18_00_38_03_c2_00_39_8c_8e_00_15_f0_ba_;0
2024-04-10 22:31:37;0,043;0,961;0,024;0,057;0,200;223,70;50,00;3771,535;1404,316;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_8c_8f_00_15_6d_9c_;0
2024-04-10 22:32:38;0,044;0,983;0,024;0,057;0,200;223,60;50,00;3771,536;1383,712;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_39_8c_90_00_15_1d_20_;0
2024-04-10 22:33:40;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3771,536;1422,907;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_8c_90_00_15_b6_3b_;0
2024-04-10 22:34:47;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3771,537;1423,123;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_8c_91_00_15_b7_13_;0
2024-04-10 22:35:48;0,043;0,962;0,024;0,057;0,200;223,30;49,90;3771,538;1407,144;'01_03_14_08_b9_00_02_01_f3_00_2b_00_18_00_39_03_c2_00_39_8c_92_00_15_78_a8_;0
2024-04-10 22:36:50;0,043;0,961;0,024;0,057;0,200;223,70;50,00;3771,539;1420,378;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_8c_93_00_15_ac_5a_;0
2024-04-10 22:37:51;0,044;0,979;0,023;0,057;0,200;224,60;50,00;3771,539;1399,270;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_39_03_d3_00_39_8c_93_00_15_59_e6_;0
2024-04-10 22:38:52;0,044;0,979;0,025;0,057;0,200;224,70;50,00;3771,540;1433,907;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_39_03_d3_00_39_8c_94_00_15_e1_33_;0
2024-04-10 22:39:54;0,043;0,958;0,023;0,057;0,200;224,40;50,00;3771,541;1406,942;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_39_03_be_00_39_8c_95_00_15_77_de_;0
2024-04-10 22:41:01;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3771,542;1396,351;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_8c_96_00_15_4e_7f_;0
2024-04-10 22:42:03;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3771,542;1402,815;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_8c_96_00_15_67_bf_;0
2024-04-10 22:43:04;0,043;0,963;0,024;0,056;0,200;223,20;50,00;3771,543;1380,103;'01_03_14_08_b8_00_02_01_f4_00_2b_00_18_00_38_03_c3_00_39_8c_97_00_15_0f_07_;0
2024-04-10 22:44:06;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3771,544;1401,725;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_8c_98_00_15_63_7d_;0
2024-04-10 22:45:07;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3771,545;1400,064;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_8c_99_00_15_5d_00_;0
2024-04-10 22:46:14;0,043;0,958;0,024;0,057;0,200;224,20;49,90;3771,545;1394,755;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_8c_99_00_15_48_43_;0
2024-04-10 22:47:16;0,043;0,961;0,024;0,057;0,200;223,70;49,90;3771,546;1391,450;'01_03_14_08_bd_00_02_01_f3_00_2b_00_18_00_39_03_c1_00_39_8c_9a_00_15_3b_5a_;0
2024-04-10 22:48:18;0,044;0,984;0,024;0,057;0,200;223,50;50,00;3771,547;1386,134;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_39_8c_9b_00_15_26_96_;0
2024-04-10 22:49:19;0,043;0,961;0,024;0,057;0,200;223,60;50,00;3771,548;1417,637;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_8c_9c_00_15_a1_a5_;0
2024-04-10 22:50:26;0,043;0,961;0,024;0,057;0,200;223,70;49,90;3771,549;1411,739;'01_03_14_08_bd_00_02_01_f3_00_2b_00_18_00_39_03_c1_00_39_8c_9d_00_15_8a_9b_;0
2024-04-10 22:51:28;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3771,549;1428,723;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_39_8c_9d_00_15_cc_f3_;0
2024-04-10 22:52:30;0,043;0,960;0,024;0,056;0,200;223,90;50,00;3771,550;1399,153;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_38_03_c0_00_39_8c_9e_00_15_59_71_;0
2024-04-10 22:53:31;0,043;0,963;0,024;0,057;0,200;223,10;50,00;3771,551;1430,592;'01_03_14_08_b7_00_02_01_f4_00_2b_00_18_00_39_03_c3_00_39_8c_9f_00_15_d4_40_;0
2024-04-10 22:54:32;0,043;0,963;0,024;0,057;0,200;223,20;50,00;3771,552;1422,169;'01_03_14_08_b8_00_02_01_f4_00_2b_00_18_00_39_03_c3_00_39_8c_a0_00_15_b3_59_;0
2024-04-10 22:55:33;0,043;0,972;0,022;0,055;0,200;221,00;50,00;3771,552;1403,851;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_37_03_cc_00_39_8c_a0_00_15_6b_cb_;0
2024-04-10 22:56:39;0,043;0,960;0,024;0,056;0,200;223,80;50,00;3771,553;1397,889;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_38_03_c0_00_39_8c_a1_00_15_54_81_;0
2024-04-10 22:57:40;0,044;0,982;0,024;0,057;0,200;224,00;50,00;3771,554;1435,061;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_39_8c_a2_00_15_e5_b5_;0
2024-04-10 22:58:42;0,044;0,981;0,023;0,057;0,200;224,20;50,00;3771,555;1429,209;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_39_03_d5_00_39_8c_a3_00_15_ce_d9_;0
2024-04-10 22:59:44;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3771,555;1423,787;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_39_8c_a3_00_15_b9_ab_;0
2024-04-10 23:00:50;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3771,556;1439,727;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_39_8c_a4_00_15_f7_ef_;0
2024-04-10 23:01:51;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3771,557;1396,344;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_8c_a5_00_15_4e_78_;0
2024-04-10 23:02:52;0,044;0,981;0,024;0,057;0,200;224,10;50,00;3771,558;1419,912;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_39_8c_a6_00_15_aa_88_;0
2024-04-10 23:03:54;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3771,558;1398,325;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_8c_a6_00_15_56_35_;0
2024-04-10 23:04:56;0,044;0,979;0,025;0,058;0,200;224,70;50,00;3771,559;1377,740;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_39_8c_a7_00_15_05_cc_;0
2024-04-10 23:05:57;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3771,560;1422,575;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_8c_a8_00_15_b4_ef_;0
2024-04-10 23:06:58;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3771,561;1431,763;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_8c_a9_00_15_d8_d3_;0
2024-04-10 23:08:05;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3771,561;1423,191;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_8c_a9_00_15_b7_57_;0
2024-04-10 23:09:06;0,043;0,955;0,025;0,057;0,200;225,10;50,00;3771,562;1405,231;'01_03_14_08_cb_00_02_01_f4_00_2b_00_19_00_39_03_bb_00_39_8c_aa_00_15_71_2f_;0
2024-04-10 23:10:06;0,044;0,979;0,024;0,057;0,200;224,50;50,00;3771,563;1420,411;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_39_8c_ab_00_15_ac_7b_;0
2024-04-10 23:11:07;0,043;0,957;0,023;0,057;0,200;224,60;50,00;3771,564;1437,035;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_39_8c_ac_00_15_ed_6b_;0
2024-04-10 23:12:09;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3771,564;1420,354;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_8c_ac_00_15_ac_42_;0
2024-04-10 23:13:10;0,043;0,962;0,024;0,057;0,200;223,30;50,00;3771,565;1380,262;'01_03_14_08_b9_00_02_01_f4_00_2b_00_18_00_39_03_c2_00_39_8c_ad_00_15_0f_a6_;0
2024-04-10 23:14:12;0,044;0,979;0,025;0,058;0,200;224,70;50,00;3771,566;1430,990;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_39_8c_ae_00_15_d5_ce_;0
2024-04-10 23:15:19;0,043;0,958;0,023;0,056;0,200;224,40;50,00;3771,567;1399,363;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_38_03_be_00_39_8c_af_00_15_5a_43_;0
2024-04-10 23:16:20;0,044;0,979;0,024;0,057;0,200;224,70;50,00;3771,568;1418,692;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_39_8c_b0_00_15_a5_c4_;0
2024-04-10 23:17:21;0,044;0,977;0,025;0,058;0,200;225,00;49,90;3771,568;1441,703;'01_03_14_08_ca_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_39_8c_b0_00_15_ff_a7_;0
2024-04-10 23:18:23;0,044;0,979;0,024;0,057;0,200;224,50;50,00;3771,569;1412,540;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_39_8c_b1_00_15_8d_bc_;0
2024-04-10 23:20:12;0,044;0,979;0,025;0,057;0,200;224,60;50,00;3771,570;1391,876;'01_03_14_08_c6_00_02_01_f4_00_2c_00_19_00_39_03_d3_00_39_8c_b2_00_15_3d_04_;0
2024-04-10 23:21:14;0,043;0,954;0,024;0,057;0,200;225,20;50,00;3771,571;1376,672;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_39_8c_b3_00_15_01_a0_;0
2024-04-10 23:22:15;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3771,572;1401,132;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_8c_b4_00_15_61_2c_;0
2024-04-10 23:23:17;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3771,573;1379,651;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_8c_b5_00_15_0d_43_;0
2024-04-10 23:24:18;0,044;0,977;0,025;0,057;0,200;225,00;50,00;3771,573;1424,468;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_39_03_d1_00_39_8c_b5_00_15_bc_54_;0
2024-04-10 23:25:24;0,043;0,957;0,023;0,057;0,200;224,60;50,00;3771,574;1428,652;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_39_8c_b6_00_15_cc_ac_;0
2024-04-10 23:26:26;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3771,575;1391,529;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_8c_b7_00_15_3b_a9_;0
2024-04-10 23:27:27;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3771,576;1415,292;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_8c_b8_00_15_98_7c_;0
2024-04-10 23:28:28;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3771,576;1396,336;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_8c_b8_00_15_4e_70_;0
2024-04-10 23:29:29;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3771,577;1411,415;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_8c_b9_00_15_89_57_;0
2024-04-10 23:30:35;0,044;0,979;0,025;0,058;0,200;224,60;49,90;3771,578;1437,492;'01_03_14_08_c6_00_02_01_f3_00_2c_00_19_00_3a_03_d3_00_39_8c_ba_00_15_ef_34_;0
2024-04-10 23:31:37;0,043;0,958;0,024;0,056;0,200;224,20;49,90;3771,579;1435,097;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_38_03_be_00_39_8c_bb_00_15_e5_d9_;0
2024-04-10 23:32:38;0,043;0,958;0,025;0,057;0,200;224,40;49,90;3771,579;1401,917;'01_03_14_08_c4_00_02_01_f3_00_2b_00_19_00_39_03_be_00_39_8c_bb_00_15_64_3d_;0
2024-04-10 23:33:40;0,044;0,976;0,025;0,058;0,200;225,40;49,90;3771,580;1433,172;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_8c_bc_00_15_de_54_;0
2024-04-10 23:34:42;0,043;0,953;0,025;0,057;0,200;225,60;50,00;3771,581;1409,037;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_8c_bd_00_15_80_0d_;0
2024-04-10 23:35:48;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3771,582;1395,823;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_8c_be_00_15_4c_6f_;0
2024-04-10 23:36:50;0,043;0,959;0,023;0,057;0,200;224,00;50,00;3771,583;1423,334;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_39_8c_bf_00_15_b7_e6_;0
2024-04-10 23:37:51;0,043;0,961;0,024;0,056;0,200;223,70;50,00;3771,583;1400,835;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_38_03_c1_00_39_8c_bf_00_15_60_03_;0
2024-04-10 23:38:51;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3771,584;1379,881;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_39_8c_c0_00_15_0e_29_;0
2024-04-10 23:39:53;0,043;0,957;0,024;0,056;0,200;224,50;50,00;3771,585;1377,654;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_38_03_bd_00_39_8c_c1_00_15_05_76_;0
2024-04-10 23:40:54;0,043;0,956;0,025;0,057;0,200;224,70;50,00;3771,585;1402,210;'01_03_14_08_c7_00_02_01_f4_00_2b_00_19_00_39_03_bc_00_39_8c_c1_00_15_65_62_;0
2024-04-10 23:42:01;0,044;0,979;0,024;0,057;0,200;224,50;50,00;3771,586;1408,103;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_39_8c_c2_00_15_7c_67_;0
2024-04-10 23:43:02;0,043;0,953;0,024;0,057;0,200;225,40;50,00;3771,587;1395,395;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_39_03_b9_00_39_8c_c3_00_15_4a_c3_;0
2024-04-10 23:44:02;0,044;0,979;0,024;0,057;0,200;224,70;50,00;3771,588;1435,102;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_39_8c_c4_00_15_e5_de_;0
2024-04-10 23:45:04;0,043;0,956;0,025;0,057;0,200;224,70;50,00;3771,589;1385,635;'01_03_14_08_c7_00_02_01_f4_00_2b_00_19_00_39_03_bc_00_39_8c_c5_00_15_24_a3_;0
2024-04-10 23:46:05;0,043;0,954;0,025;0,057;0,200;225,30;50,00;3771,589;1431,930;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_39_03_ba_00_39_8c_c5_00_15_d9_7a_;0
2024-04-10 23:47:07;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3771,590;1387,696;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_8c_c6_00_15_2c_b0_;0
2024-04-10 23:48:13;0,044;0,978;0,024;0,057;0,200;224,80;50,00;3771,591;1397,259;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_39_03_d2_00_39_8c_c7_00_15_52_0b_;0
2024-04-10 23:49:15;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3771,592;1393,218;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_39_8c_c8_00_15_42_42_;0
2024-04-10 23:50:16;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3771,592;1400,464;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_8c_c8_00_15_5e_90_;0
2024-04-10 23:51:18;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3771,593;1399,764;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_8c_c9_00_15_5b_d4_;0
2024-04-10 23:52:19;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3771,594;1381,723;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_8c_ca_00_15_15_5b_;0
2024-04-10 23:53:26;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3771,595;1392,743;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_8c_cb_00_15_40_67_;0
2024-04-10 23:54:27;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3771,595;1393,819;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_8c_cb_00_15_44_9b_;0
2024-04-10 23:55:28;0,043;0,954;0,025;0,057;0,200;225,30;50,00;3771,596;1378,680;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_39_03_ba_00_39_8c_cc_00_15_09_78_;0
2024-04-10 23:56:29;0,044;0,978;0,025;0,058;0,200;224,90;49,90;3771,597;1382,651;'01_03_14_08_c9_00_02_01_f3_00_2c_00_19_00_3a_03_d2_00_39_8c_cd_00_15_18_fb_;0
2024-04-10 23:57:31;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3771,598;1409,901;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_8c_ce_00_15_83_6d_;0
2024-04-10 23:58:32;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3771,598;1408,161;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_8c_ce_00_15_7c_a1_;0
2024-04-10 23:59:33;0,044;0,978;0,025;0,057;0,200;224,90;50,00;3771,599;1436,361;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_39_03_d2_00_39_8c_cf_00_15_ea_c9_;0
